ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 00:00,2,0.000,ALERT,212.38,300.87,60.023,1486443604,"201051344000645","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,616924.2,616924.2,24176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443606,1588694.00
02/07/2017 00:00,2,0.000,ALERT,211.25,299.07,59.965,1486443604,"274151322000085","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,847118.3,847118.3,24233,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443608,1588695.00
02/07/2017 00:00,2,0.000,ALERT,212.83,300.87,59.949,1486443604,"201051344000633","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,605966.0,605966.0,24655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443610,1588696.00
02/07/2017 00:00,2,0.000,ALERT,212.16,300.87,59.975,1486443604,"201051344000469","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,608856.4,608856.4,24606,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443611,1588697.00
02/07/2017 00:00,2,0.000,ALERT,211.48,299.97,59.965,1486443604,"201051344000646","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,604740.8,604740.8,24548,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443613,1588698.00
02/07/2017 00:00,2,0.000,ALERT,211.03,300.27,59.975,1486443604,"274151322000052","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,876160.6,876160.6,23989,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443615,1588699.00
02/07/2017 00:00,2,0.000,ALERT,211.93,300.27,59.965,1486443604,"201051344000585","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,615225.5,615225.5,24688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443617,1588700.00
02/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.970,1486443604,"201051344001230","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,608624.1,608624.1,24384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443619,1588701.00
02/07/2017 00:00,2,0.000,ALERT,212.16,301.17,59.981,1486443604,"201051344000582","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,600042.6,600042.6,24583,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443620,1588702.00
02/07/2017 00:00,2,0.000,ALERT,211.25,299.97,59.965,1486443604,"201051344000955","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,615411.6,615411.6,24523,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443622,1588703.00
02/07/2017 00:00,2,0.000,ALERT,211.25,298.77,59.965,1486443604,"274151322000094","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,721308.7,721308.7,24819,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443624,1588704.00
02/07/2017 00:00,2,0.000,ALERT,211.93,301.47,59.975,1486443604,"201051344000579","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,624396.8,624396.8,24496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443626,1588705.00
02/07/2017 00:00,2,0.000,ALERT,211.48,300.57,59.965,1486443604,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,612491.0,612491.0,24569,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443628,1588706.00
02/07/2017 00:00,2,0.000,ALERT,211.70,299.97,59.970,1486443604,"201051344000438","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,613596.3,613596.3,24567,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443629,1588707.00
02/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.975,1486443604,"201051344000417","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,596630.2,596630.2,24747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443631,1588708.00
02/07/2017 00:00,2,0.000,ALERT,211.48,299.97,59.970,1486443604,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,867602.1,867602.1,24032,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443633,1588709.00
02/07/2017 00:00,2,0.000,ALERT,211.93,299.07,59.970,1486443604,"274151322000076","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,924794.0,924794.0,24138,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443635,1588710.00
02/07/2017 00:00,2,0.000,ALERT,211.93,301.47,59.965,1486443604,"201051344000868","219011344069620",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,607271.4,607271.4,24630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443637,1588711.00
02/07/2017 00:00,2,0.000,ALERT,211.25,300.57,59.954,1486443604,"274151322000095","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,916222.9,916222.9,24216,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443639,1588712.00
02/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.965,1486443604,"201051344000988","219011344069620",0.00,-5.00,0,294.56,302.37,0.0,0.0,0.000,568965.3,568965.3,24666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443640,1588713.00
02/07/2017 00:00,2,0.000,ALERT,211.48,299.37,59.970,1486443604,"201051344001025","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,613414.7,613414.7,24696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443642,1588714.00
02/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.996,1486443604,"201051344000458","219011344069620",0.00,-3.00,0,296.66,303.28,0.0,0.0,0.000,617594.6,617594.6,24330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443644,1588715.00
02/07/2017 00:00,2,0.000,ALERT,212.38,300.57,59.959,1486443604,"201051344000853","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,617138.3,617138.3,24186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443646,1588716.00
02/07/2017 00:00,2,0.000,ALERT,212.16,300.27,59.965,1486443604,"201051344000685","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,613481.9,613481.9,24448,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443647,1588717.00
02/07/2017 00:00,2,0.000,ALERT,211.93,299.67,59.965,1486443604,"201051344000917","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,610032.9,610032.9,24472,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443649,1588718.00
02/07/2017 00:00,2,0.000,ALERT,211.93,299.97,59.965,1486443604,"201051344001145","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,617232.7,617232.7,24306,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443651,1588719.00
02/07/2017 00:00,2,0.000,ALERT,211.70,299.37,59.959,1486443604,"201051344000651","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,608113.0,608113.0,24610,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443653,1588720.00
02/07/2017 00:00,2,0.000,ALERT,211.03,299.67,59.970,1486443604,"274151322000088","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,831981.6,831981.6,24196,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443655,1588721.00
02/07/2017 00:00,2,0.000,ALERT,211.93,298.47,59.938,1486443604,"274151322000068","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,722118.9,722118.9,24724,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443657,1588722.00
02/07/2017 00:00,2,0.000,ALERT,211.25,299.97,59.965,1486443604,"201051344001135","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,603614.8,603614.8,24678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443659,1588723.00
02/07/2017 00:00,2,0.000,ALERT,211.48,300.87,59.959,1486443604,"201051344000594","219011344069620",0.00,-5.50,0,296.66,303.28,0.0,0.0,0.000,619842.7,619842.7,24537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443660,1588724.00
02/07/2017 00:00,2,0.000,ALERT,211.70,299.37,59.965,1486443604,"201051344001203","219011344069620",0.00,-5.50,0,296.66,303.28,0.0,0.0,0.000,612019.6,612019.6,24655,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443662,1588725.00
02/07/2017 00:00,2,0.000,ALERT,211.25,299.67,59.928,1486443604,"274151322000054","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,848531.5,848531.5,24201,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443664,1588726.00
02/07/2017 00:00,2,0.000,ALERT,212.16,299.97,59.959,1486443604,"201051344000867","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,606109.2,606109.2,24686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443666,1588727.00
02/07/2017 00:00,2,0.000,ALERT,211.48,299.67,59.959,1486443604,"201051344001093","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,609272.6,609272.6,24539,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443668,1588728.00
02/07/2017 00:00,2,0.000,ALERT,211.70,300.57,59.981,1486443604,"201051344000900","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,625535.9,625535.9,24098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443670,1588729.00
02/07/2017 00:00,2,0.000,ALERT,212.16,299.67,59.970,1486443604,"201051344000648","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,614990.5,614990.5,24162,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443671,1588730.00
02/07/2017 00:00,2,0.000,ALERT,211.93,301.17,59.959,1486443604,"201051344000569","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,626904.8,626904.8,24086,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443673,1588731.00
02/07/2017 00:00,2,0.000,ALERT,211.93,300.57,59.965,1486443604,"201051344000983","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,618544.8,618544.8,24265,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443675,1588732.00
02/07/2017 00:00,2,0.000,ALERT,211.93,300.57,59.986,1486443604,"201051344001158","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,606752.1,606752.1,24580,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443677,1588733.00
02/07/2017 00:00,2,0.000,ALERT,212.38,301.17,59.970,1486443604,"201051344000576","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,617865.3,617865.3,24154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486443679,1588734.00
02/07/2017 00:00,2,0.000,ALERT,211.48,298.47,59.975,1486443604,"274151322000087","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,820325.0,820325.0,24475,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486443680,1588735.00
02/07/2017 00:15,2,0.000,ALERT,212.61,300.87,59.981,1486444503,"201051344000645","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,616924.2,616924.2,24178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444505,1588736.00
02/07/2017 00:15,2,0.000,ALERT,211.48,299.37,59.975,1486444503,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,847118.3,847118.3,24235,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444507,1588737.00
02/07/2017 00:15,2,0.000,ALERT,212.83,300.57,59.975,1486444503,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,605966.0,605966.0,24657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444509,1588738.00
02/07/2017 00:15,2,0.000,ALERT,212.38,300.87,59.949,1486444503,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,608856.4,608856.4,24608,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444511,1588739.00
02/07/2017 00:15,2,0.000,ALERT,211.70,300.27,59.981,1486444503,"201051344000646","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,604740.8,604740.8,24550,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444512,1588740.00
02/07/2017 00:15,2,0.000,ALERT,211.03,300.27,59.959,1486444503,"274151322000052","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,876160.6,876160.6,23991,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444514,1588741.00
02/07/2017 00:15,2,0.000,ALERT,212.16,300.57,59.965,1486444503,"201051344000585","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,615225.5,615225.5,24690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444516,1588742.00
02/07/2017 00:15,2,0.000,ALERT,211.93,300.57,59.986,1486444503,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,608624.1,608624.1,24386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444518,1588743.00
02/07/2017 00:15,2,0.000,ALERT,212.61,301.17,59.928,1486444503,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,600042.6,600042.6,24585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444520,1588744.00
02/07/2017 00:15,2,0.000,ALERT,211.48,299.97,59.922,1486444503,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,615411.6,615411.6,24525,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444522,1588745.00
02/07/2017 00:15,2,0.000,ALERT,211.25,298.47,59.949,1486444503,"274151322000094","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,721308.7,721308.7,24821,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444523,1588746.00
02/07/2017 00:15,2,0.000,ALERT,212.16,301.17,59.954,1486444503,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,624396.8,624396.8,24498,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444525,1588747.00
02/07/2017 00:15,2,0.000,ALERT,211.93,300.57,59.922,1486444503,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,612491.0,612491.0,24571,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444527,1588748.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.97,60.002,1486444503,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,613596.3,613596.3,24569,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444529,1588749.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.67,59.965,1486444503,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,596630.2,596630.2,24749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444531,1588750.00
02/07/2017 00:15,2,0.000,ALERT,211.48,299.67,59.944,1486444503,"274151322000083","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,867602.1,867602.1,24034,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444532,1588751.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.37,59.933,1486444503,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,924794.0,924794.0,24140,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444534,1588752.00
02/07/2017 00:15,2,0.000,ALERT,212.16,301.77,59.970,1486444503,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,607271.4,607271.4,24632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444536,1588753.00
02/07/2017 00:15,2,0.000,ALERT,211.25,300.27,59.970,1486444503,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,916222.9,916222.9,24218,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444538,1588754.00
02/07/2017 00:15,2,0.000,ALERT,211.93,300.57,59.954,1486444503,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,568965.3,568965.3,24668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444540,1588755.00
02/07/2017 00:15,2,0.000,ALERT,211.70,299.07,59.896,1486444503,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,613414.7,613414.7,24698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444542,1588756.00
02/07/2017 00:15,2,0.000,ALERT,212.16,300.87,59.959,1486444503,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,617594.6,617594.6,24332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444543,1588757.00
02/07/2017 00:15,2,0.000,ALERT,212.83,300.87,59.954,1486444503,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,617138.3,617138.3,24188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444545,1588758.00
02/07/2017 00:15,2,0.000,ALERT,212.38,299.97,59.938,1486444503,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,613481.9,613481.9,24450,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444547,1588759.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.67,59.959,1486444503,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,610032.9,610032.9,24474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444549,1588760.00
02/07/2017 00:15,2,0.000,ALERT,212.38,300.27,59.949,1486444503,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617232.7,617232.7,24308,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444551,1588761.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.37,59.991,1486444503,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608113.0,608113.0,24612,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444552,1588762.00
02/07/2017 00:15,2,0.000,ALERT,211.03,298.47,59.954,1486444503,"274151322000088","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,831981.6,831981.6,24198,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444554,1588763.00
02/07/2017 00:15,2,0.000,ALERT,211.93,298.77,59.949,1486444503,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,722118.9,722118.9,24726,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444556,1588764.00
02/07/2017 00:15,2,0.000,ALERT,211.48,299.67,59.944,1486444503,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,603614.8,603614.8,24680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444558,1588765.00
02/07/2017 00:15,2,0.000,ALERT,211.93,300.87,59.970,1486444503,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,619842.7,619842.7,24539,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444560,1588766.00
02/07/2017 00:15,2,0.000,ALERT,212.16,299.67,59.907,1486444503,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,612019.6,612019.6,24657,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444561,1588767.00
02/07/2017 00:15,2,0.000,ALERT,211.03,299.67,59.944,1486444503,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,848531.5,848531.5,24203,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444563,1588768.00
02/07/2017 00:15,2,0.000,ALERT,212.38,299.67,59.938,1486444503,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,606109.2,606109.2,24688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444565,1588769.00
02/07/2017 00:15,2,0.000,ALERT,211.93,299.97,59.965,1486444503,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,609272.6,609272.6,24541,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444567,1588770.00
02/07/2017 00:15,2,0.000,ALERT,212.16,300.27,59.933,1486444503,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,625535.9,625535.9,24100,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444569,1588771.00
02/07/2017 00:15,2,0.000,ALERT,212.38,299.37,59.944,1486444503,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,614990.5,614990.5,24164,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444570,1588772.00
02/07/2017 00:15,2,0.000,ALERT,212.38,300.87,59.975,1486444503,"201051344000569","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,626904.8,626904.8,24088,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444572,1588773.00
02/07/2017 00:15,2,0.000,ALERT,212.16,300.27,59.944,1486444503,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,618544.8,618544.8,24267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444574,1588774.00
02/07/2017 00:15,2,0.000,ALERT,212.38,299.97,59.944,1486444503,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,606752.1,606752.1,24582,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486444576,1588775.00
02/07/2017 00:15,2,0.000,ALERT,212.61,300.87,59.933,1486444503,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,617865.3,617865.3,24156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444578,1588776.00
02/07/2017 00:15,2,0.000,ALERT,211.25,298.47,59.912,1486444503,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,820325.0,820325.0,24477,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486444579,1588777.00
02/07/2017 00:30,2,0.000,ALERT,212.83,301.17,60.018,1486445403,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,616924.2,616924.2,24180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445405,1588778.00
02/07/2017 00:30,2,0.000,ALERT,211.70,299.37,59.970,1486445403,"274151322000085","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,847118.3,847118.3,24237,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445407,1588779.00
02/07/2017 00:30,2,0.000,ALERT,212.83,300.27,60.007,1486445403,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,605966.0,605966.0,24659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445409,1588780.00
02/07/2017 00:30,2,0.000,ALERT,212.38,300.57,60.007,1486445403,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,608856.4,608856.4,24610,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445411,1588781.00
02/07/2017 00:30,2,0.000,ALERT,211.93,300.57,60.007,1486445403,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,604740.8,604740.8,24552,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445412,1588782.00
02/07/2017 00:30,2,0.000,ALERT,211.48,299.67,59.996,1486445403,"274151322000052","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,876160.6,876160.6,23993,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445414,1588783.00
02/07/2017 00:30,2,0.000,ALERT,212.16,300.87,60.012,1486445403,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,615225.5,615225.5,24692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445416,1588784.00
02/07/2017 00:30,2,0.000,ALERT,212.16,300.87,60.028,1486445403,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,608624.1,608624.1,24388,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445418,1588785.00
02/07/2017 00:30,2,0.000,ALERT,212.38,301.47,60.007,1486445403,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,600042.6,600042.6,24587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445420,1588786.00
02/07/2017 00:30,2,0.000,ALERT,211.93,300.57,60.012,1486445403,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,615411.6,615411.6,24527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445421,1588787.00
02/07/2017 00:30,2,0.000,ALERT,211.70,299.37,59.975,1486445403,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,721308.7,721308.7,24823,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445423,1588788.00
02/07/2017 00:30,2,0.000,ALERT,212.38,301.77,60.012,1486445403,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,624396.8,624396.8,24500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445425,1588789.00
02/07/2017 00:30,2,0.000,ALERT,211.93,300.87,60.007,1486445403,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,612491.0,612491.0,24573,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445427,1588790.00
02/07/2017 00:30,2,0.000,ALERT,212.16,300.27,60.002,1486445403,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,613596.3,613596.3,24571,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445429,1588791.00
02/07/2017 00:30,2,0.000,ALERT,212.38,299.97,60.012,1486445403,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,596630.2,596630.2,24751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445430,1588792.00
02/07/2017 00:30,2,0.000,ALERT,211.93,300.27,59.996,1486445403,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,867602.1,867602.1,24036,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445432,1588793.00
02/07/2017 00:30,2,0.000,ALERT,212.38,299.37,59.991,1486445403,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,924794.0,924794.0,24142,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445434,1588794.00
02/07/2017 00:30,2,0.000,ALERT,212.16,302.07,60.002,1486445403,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,607271.4,607271.4,24634,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445436,1588795.00
02/07/2017 00:30,2,0.000,ALERT,211.70,300.57,59.996,1486445403,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,916222.9,916222.9,24220,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445438,1588796.00
02/07/2017 00:30,2,0.000,ALERT,212.16,301.47,59.996,1486445403,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,568965.3,568965.3,24670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445439,1588797.00
02/07/2017 00:30,2,0.000,ALERT,211.93,299.67,59.996,1486445403,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,613414.7,613414.7,24700,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445441,1588798.00
02/07/2017 00:30,2,0.000,ALERT,212.16,301.77,59.986,1486445403,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617594.6,617594.6,24334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445443,1588799.00
02/07/2017 00:30,2,0.000,ALERT,212.83,301.47,59.991,1486445403,"201051344000853","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,617138.3,617138.3,24190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445445,1588800.00
02/07/2017 00:30,2,0.000,ALERT,212.38,300.27,59.986,1486445403,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,613481.9,613481.9,24452,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445447,1588801.00
02/07/2017 00:30,2,0.000,ALERT,212.16,299.67,59.975,1486445403,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,610032.9,610032.9,24476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445449,1588802.00
02/07/2017 00:30,2,0.000,ALERT,212.16,300.57,59.986,1486445403,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617232.7,617232.7,24310,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445451,1588803.00
02/07/2017 00:30,2,0.000,ALERT,212.16,299.67,59.986,1486445403,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,608113.0,608113.0,24614,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445453,1588804.00
02/07/2017 00:30,2,0.000,ALERT,211.25,299.67,59.981,1486445403,"274151322000088","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,831981.6,831981.6,24200,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445454,1588805.00
02/07/2017 00:30,2,0.000,ALERT,212.38,299.07,59.981,1486445403,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,722118.9,722118.9,24728,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445456,1588806.00
02/07/2017 00:30,2,0.000,ALERT,211.48,299.97,59.970,1486445403,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,603614.8,603614.8,24682,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445458,1588807.00
02/07/2017 00:30,2,0.000,ALERT,211.93,302.37,59.986,1486445403,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,619842.7,619842.7,24541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445460,1588808.00
02/07/2017 00:30,2,0.000,ALERT,212.16,300.27,60.007,1486445403,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,612019.6,612019.6,24659,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445461,1588809.00
02/07/2017 00:30,2,0.000,ALERT,211.48,299.97,59.981,1486445403,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,848531.5,848531.5,24205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445463,1588810.00
02/07/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1486445403,"201051344000867","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,606109.2,606109.2,24690,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445465,1588811.00
02/07/2017 00:30,2,0.000,ALERT,211.93,299.97,59.970,1486445403,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,609272.6,609272.6,24543,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445467,1588812.00
02/07/2017 00:30,2,0.000,ALERT,212.16,301.47,59.970,1486445403,"201051344000900","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,625535.9,625535.9,24102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445469,1588813.00
02/07/2017 00:30,2,0.000,ALERT,212.38,300.87,59.970,1486445403,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,614990.5,614990.5,24166,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445470,1588814.00
02/07/2017 00:30,2,0.000,ALERT,212.38,302.07,60.012,1486445403,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,626904.8,626904.8,24090,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445472,1588815.00
02/07/2017 00:30,2,0.000,ALERT,212.38,301.77,59.970,1486445403,"201051344000983","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,618544.8,618544.8,24269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486445474,1588816.00
02/07/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1486445403,"201051344001158","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,606752.1,606752.1,24584,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445476,1588817.00
02/07/2017 00:30,2,0.000,ALERT,212.83,301.77,59.938,1486445403,"201051344000576","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,617865.3,617865.3,24158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445478,1588818.00
02/07/2017 00:30,2,0.000,ALERT,211.70,298.47,59.965,1486445403,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,820325.0,820325.0,24479,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486445480,1588819.00
02/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.991,1486446303,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,616924.2,616924.2,24182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446305,1588820.00
02/07/2017 00:45,2,0.000,ALERT,212.16,300.87,59.991,1486446303,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,847118.3,847118.3,24239,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446307,1588821.00
02/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1486446303,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,605966.0,605966.0,24661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446309,1588822.00
02/07/2017 00:45,2,0.000,ALERT,212.83,301.47,60.012,1486446303,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,608856.4,608856.4,24612,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446311,1588823.00
02/07/2017 00:45,2,0.000,ALERT,212.61,301.17,59.986,1486446303,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,604740.8,604740.8,24554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446312,1588824.00
02/07/2017 00:45,2,0.000,ALERT,211.70,300.27,59.986,1486446303,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,876160.6,876160.6,23995,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446314,1588825.00
02/07/2017 00:45,2,0.000,ALERT,212.61,301.17,59.986,1486446303,"201051344000585","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,615225.5,615225.5,24694,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446316,1588826.00
02/07/2017 00:45,2,0.000,ALERT,212.61,301.77,60.002,1486446303,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,608624.1,608624.1,24390,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446318,1588827.00
02/07/2017 00:45,2,0.000,ALERT,213.06,302.07,59.965,1486446303,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,600042.6,600042.6,24589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446319,1588828.00
02/07/2017 00:45,2,0.000,ALERT,212.16,301.17,59.965,1486446303,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615411.6,615411.6,24529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446321,1588829.00
02/07/2017 00:45,2,0.000,ALERT,212.16,299.67,59.965,1486446303,"274151322000094","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,721308.7,721308.7,24825,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446323,1588830.00
02/07/2017 00:45,2,0.000,ALERT,212.61,302.07,60.012,1486446303,"201051344000579","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,624396.8,624396.8,24502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446325,1588831.00
02/07/2017 00:45,2,0.000,ALERT,212.38,301.47,59.981,1486446303,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,612491.0,612491.0,24575,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446327,1588832.00
02/07/2017 00:45,2,0.000,ALERT,212.83,301.17,59.981,1486446303,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,613596.3,613596.3,24573,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446329,1588833.00
02/07/2017 00:45,2,0.000,ALERT,212.83,300.57,59.975,1486446303,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,596630.2,596630.2,24753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446330,1588834.00
02/07/2017 00:45,2,0.000,ALERT,212.16,300.87,59.975,1486446303,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,867602.1,867602.1,24038,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446332,1588835.00
02/07/2017 00:45,2,0.000,ALERT,212.83,300.57,59.965,1486446303,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,924794.0,924794.0,24144,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446334,1588836.00
02/07/2017 00:45,2,0.000,ALERT,212.38,301.77,59.938,1486446303,"201051344000868","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,607271.4,607271.4,24636,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446336,1588837.00
02/07/2017 00:45,2,0.000,ALERT,212.16,301.77,59.970,1486446303,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,916222.9,916222.9,24222,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446338,1588838.00
