ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 00:45,2,0.000,ALERT,212.61,301.47,59.944,1486446303,"201051344000988","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,568965.3,568965.3,24672,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446340,1588839.00
02/07/2017 00:45,2,0.000,ALERT,212.61,300.27,59.949,1486446303,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,613414.7,613414.7,24702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446341,1588840.00
02/07/2017 00:45,2,0.000,ALERT,212.61,301.77,59.970,1486446303,"201051344000458","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,617594.6,617594.6,24336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446343,1588841.00
02/07/2017 00:45,2,0.000,ALERT,213.29,301.47,59.975,1486446303,"201051344000853","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,617138.3,617138.3,24192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446345,1588842.00
02/07/2017 00:45,2,0.000,ALERT,213.06,301.17,59.965,1486446303,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,613481.9,613481.9,24454,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446347,1588843.00
02/07/2017 00:45,2,0.000,ALERT,213.06,300.87,59.959,1486446303,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,610032.9,610032.9,24478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446348,1588844.00
02/07/2017 00:45,2,0.000,ALERT,213.06,301.47,59.970,1486446303,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617232.7,617232.7,24312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446350,1588845.00
02/07/2017 00:45,2,0.000,ALERT,212.83,300.57,59.970,1486446303,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,608113.0,608113.0,24616,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446352,1588846.00
02/07/2017 00:45,2,0.000,ALERT,211.70,299.97,59.949,1486446303,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,831981.6,831981.6,24202,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446354,1588847.00
02/07/2017 00:45,2,0.000,ALERT,212.83,299.97,59.954,1486446303,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,722118.9,722118.9,24730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446356,1588848.00
02/07/2017 00:45,2,0.000,ALERT,212.38,301.17,59.965,1486446303,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,603614.8,603614.8,24684,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446358,1588849.00
02/07/2017 00:45,2,0.000,ALERT,212.38,302.07,59.965,1486446303,"201051344000594","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,619842.7,619842.7,24543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446359,1588850.00
02/07/2017 00:45,2,0.000,ALERT,212.61,300.87,59.954,1486446303,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,612019.6,612019.6,24661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446361,1588851.00
02/07/2017 00:45,2,0.000,ALERT,211.93,300.57,59.959,1486446303,"274151322000054","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,848531.5,848531.5,24207,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446363,1588852.00
02/07/2017 00:45,2,0.000,ALERT,212.83,300.87,59.965,1486446303,"201051344000867","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,606109.2,606109.2,24692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446365,1588853.00
02/07/2017 00:45,2,0.000,ALERT,212.38,300.87,59.917,1486446303,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,609272.6,609272.6,24545,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446367,1588854.00
02/07/2017 00:45,2,0.000,ALERT,212.61,301.47,59.933,1486446303,"201051344000900","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,625535.9,625535.9,24104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446369,1588855.00
02/07/2017 00:45,2,0.000,ALERT,212.83,300.87,59.954,1486446303,"201051344000648","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,614990.5,614990.5,24168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486446371,1588856.00
02/07/2017 00:45,2,0.000,ALERT,212.83,302.37,59.970,1486446303,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,626904.8,626904.8,24092,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446372,1588857.00
02/07/2017 00:45,2,0.000,ALERT,212.83,302.37,59.965,1486446303,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,618544.8,618544.8,24271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446374,1588858.00
02/07/2017 00:45,2,0.000,ALERT,212.83,302.37,59.970,1486446303,"201051344001158","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,606752.1,606752.1,24586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446376,1588859.00
02/07/2017 00:45,2,0.000,ALERT,213.29,302.98,60.002,1486446303,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,617865.3,617865.3,24160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446378,1588860.00
02/07/2017 00:45,2,0.000,ALERT,211.93,299.37,59.959,1486446303,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,820325.0,820325.0,24481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486446380,1588861.00
02/07/2017 01:00,2,0.000,ALERT,213.06,302.07,59.996,1486447203,"201051344000645","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,616924.2,616924.2,24184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447205,1588862.00
02/07/2017 01:00,2,0.000,ALERT,212.16,300.87,59.975,1486447203,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,847118.3,847118.3,24241,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447207,1588863.00
02/07/2017 01:00,2,0.000,ALERT,213.51,301.47,59.944,1486447203,"201051344000633","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,605966.0,605966.0,24663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447209,1588864.00
02/07/2017 01:00,2,0.000,ALERT,213.06,302.37,59.986,1486447203,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,608856.4,608856.4,24614,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447211,1588865.00
02/07/2017 01:00,2,0.000,ALERT,212.38,301.47,59.991,1486447203,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,604740.8,604740.8,24556,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447213,1588866.00
02/07/2017 01:00,2,0.000,ALERT,211.93,302.37,59.986,1486447203,"274151322000052","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,876160.6,876160.6,23997,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447215,1588867.00
02/07/2017 01:00,2,0.000,ALERT,212.83,301.77,59.991,1486447203,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,615225.5,615225.5,24696,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447216,1588868.00
02/07/2017 01:00,2,0.000,ALERT,212.61,302.07,59.996,1486447203,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,608624.1,608624.1,24392,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447218,1588869.00
02/07/2017 01:00,2,0.000,ALERT,213.29,302.37,59.944,1486447203,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,600042.6,600042.6,24591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447220,1588870.00
02/07/2017 01:00,2,0.000,ALERT,212.16,301.17,59.981,1486447203,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,615411.6,615411.6,24531,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447222,1588871.00
02/07/2017 01:00,2,0.000,ALERT,212.16,300.57,59.981,1486447203,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,721308.7,721308.7,24827,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447223,1588872.00
02/07/2017 01:00,2,0.000,ALERT,212.83,302.98,59.991,1486447203,"201051344000579","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,624396.8,624396.8,24504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447225,1588873.00
02/07/2017 01:00,2,0.000,ALERT,212.38,302.07,60.012,1486447203,"201051344000890","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,612491.0,612491.0,24577,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447227,1588874.00
02/07/2017 01:00,2,0.000,ALERT,212.61,301.17,59.996,1486447203,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,613596.3,613596.3,24575,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447229,1588875.00
02/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.986,1486447203,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,596630.2,596630.2,24755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447231,1588876.00
02/07/2017 01:00,2,0.000,ALERT,212.16,301.77,59.996,1486447203,"274151322000083","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,867602.1,867602.1,24040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447233,1588877.00
02/07/2017 01:00,2,0.000,ALERT,212.61,301.17,59.991,1486447203,"274151322000076","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,924794.0,924794.0,24146,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447234,1588878.00
02/07/2017 01:00,2,0.000,ALERT,212.83,302.98,59.996,1486447203,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,607271.4,607271.4,24638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447236,1588879.00
02/07/2017 01:00,2,0.000,ALERT,211.93,301.77,59.986,1486447203,"274151322000095","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,916222.9,916222.9,24224,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447238,1588880.00
02/07/2017 01:00,2,0.000,ALERT,212.61,301.77,59.981,1486447203,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,568965.3,568965.3,24674,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447240,1588881.00
02/07/2017 01:00,2,0.000,ALERT,212.38,299.97,60.002,1486447203,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,613414.7,613414.7,24704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447242,1588882.00
02/07/2017 01:00,2,0.000,ALERT,212.61,302.07,59.991,1486447203,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,617594.6,617594.6,24338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447244,1588883.00
02/07/2017 01:00,2,0.000,ALERT,213.06,301.77,59.991,1486447203,"201051344000853","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,617138.3,617138.3,24194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447245,1588884.00
02/07/2017 01:00,2,0.000,ALERT,212.83,301.47,60.002,1486447203,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,613481.9,613481.9,24456,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447247,1588885.00
02/07/2017 01:00,2,0.000,ALERT,212.83,300.87,59.991,1486447203,"201051344000917","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,610032.9,610032.9,24480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447249,1588886.00
02/07/2017 01:00,2,0.000,ALERT,212.61,300.87,59.991,1486447203,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,617232.7,617232.7,24314,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447251,1588887.00
02/07/2017 01:00,2,0.000,ALERT,212.61,300.27,60.012,1486447203,"201051344000651","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,608113.0,608113.0,24618,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447253,1588888.00
02/07/2017 01:00,2,0.000,ALERT,211.25,300.27,59.996,1486447203,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,831981.6,831981.6,24204,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447254,1588889.00
02/07/2017 01:00,2,0.000,ALERT,212.16,299.67,59.986,1486447203,"274151322000068","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,722118.9,722118.9,24732,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447256,1588890.00
02/07/2017 01:00,2,0.000,ALERT,212.16,300.87,60.002,1486447203,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,603614.8,603614.8,24686,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447258,1588891.00
02/07/2017 01:00,2,0.000,ALERT,212.38,302.68,59.996,1486447203,"201051344000594","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,619842.7,619842.7,24545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447260,1588892.00
02/07/2017 01:00,2,0.000,ALERT,212.61,300.57,59.986,1486447203,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,612019.6,612019.6,24663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447262,1588893.00
02/07/2017 01:00,2,0.000,ALERT,211.48,301.17,59.986,1486447203,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,848531.5,848531.5,24209,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447263,1588894.00
02/07/2017 01:00,2,0.000,ALERT,213.06,301.17,59.986,1486447203,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,606109.2,606109.2,24694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447265,1588895.00
02/07/2017 01:00,2,0.000,ALERT,212.61,301.17,59.996,1486447203,"201051344001093","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,609272.6,609272.6,24547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447267,1588896.00
02/07/2017 01:00,2,0.000,ALERT,212.61,302.07,59.986,1486447203,"201051344000900","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,625535.9,625535.9,24106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447269,1588897.00
02/07/2017 01:00,2,0.000,ALERT,212.83,301.47,59.991,1486447203,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,614990.5,614990.5,24170,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447270,1588898.00
02/07/2017 01:00,2,0.000,ALERT,212.61,302.07,60.028,1486447203,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,626904.8,626904.8,24094,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447272,1588899.00
02/07/2017 01:00,2,0.000,ALERT,212.83,302.07,59.959,1486447203,"201051344000983","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,618544.8,618544.8,24273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447274,1588900.00
02/07/2017 01:00,2,0.000,ALERT,212.61,301.77,60.023,1486447203,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,606752.1,606752.1,24588,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447276,1588901.00
02/07/2017 01:00,2,0.000,ALERT,213.29,302.37,59.986,1486447203,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,617865.3,617865.3,24162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486447278,1588902.00
02/07/2017 01:00,2,0.000,ALERT,211.70,298.77,59.965,1486447203,"274151322000087","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,820325.0,820325.0,24483,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486447279,1588903.00
02/07/2017 01:15,2,0.000,ALERT,213.06,301.47,59.959,1486448103,"201051344000645","219011344069620",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,616924.2,616924.2,24186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448105,1588904.00
02/07/2017 01:15,2,0.000,ALERT,211.70,299.97,59.949,1486448103,"274151322000085","219011344069620",0.00,-4.00,0,286.74,302.98,0.0,0.0,0.000,847118.3,847118.3,24243,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448107,1588905.00
02/07/2017 01:15,2,0.000,ALERT,213.29,301.47,59.949,1486448103,"201051344000633","219011344069620",0.00,-5.50,0,286.74,303.88,0.0,0.0,0.000,605966.0,605966.0,24665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448109,1588906.00
02/07/2017 01:15,2,0.000,ALERT,212.83,301.77,59.954,1486448103,"201051344000469","219011344069620",0.00,-5.50,0,287.65,304.18,0.0,0.0,0.000,608856.4,608856.4,24616,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448110,1588907.00
02/07/2017 01:15,2,0.000,ALERT,212.16,300.57,59.912,1486448103,"201051344000646","219011344069620",0.00,-5.00,0,287.05,302.68,0.0,0.0,0.000,604740.8,604740.8,24558,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448112,1588908.00
02/07/2017 01:15,2,0.000,ALERT,211.48,300.27,59.954,1486448103,"274151322000052","219011344069620",0.00,-5.00,0,286.44,302.98,0.0,0.0,0.000,876160.6,876160.6,23999,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448114,1588909.00
02/07/2017 01:15,2,0.000,ALERT,212.38,300.57,59.954,1486448103,"201051344000585","219011344069620",0.00,-4.00,0,287.05,302.98,0.0,0.0,0.000,615225.5,615225.5,24698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448116,1588910.00
02/07/2017 01:15,2,0.000,ALERT,212.38,301.17,59.949,1486448103,"201051344001230","219011344069620",0.00,-5.00,0,287.65,303.28,0.0,0.0,0.000,608624.1,608624.1,24394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448118,1588911.00
02/07/2017 01:15,2,0.000,ALERT,212.83,301.47,59.965,1486448103,"201051344000582","219011344069620",0.00,-5.50,0,288.25,303.88,0.0,0.0,0.000,600042.6,600042.6,24593,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448119,1588912.00
02/07/2017 01:15,2,0.000,ALERT,212.16,300.87,59.954,1486448103,"201051344000955","219011344069620",0.00,-5.00,0,287.35,302.68,0.0,0.0,0.000,615411.6,615411.6,24533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448121,1588913.00
02/07/2017 01:15,2,0.000,ALERT,211.70,299.67,59.944,1486448103,"274151322000094","219011344069620",0.00,-5.50,0,286.14,302.37,0.0,0.0,0.000,721308.7,721308.7,24829,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448123,1588914.00
02/07/2017 01:15,2,0.000,ALERT,212.61,302.37,59.954,1486448103,"201051344000579","219011344069620",0.00,-5.00,0,288.85,305.08,0.0,0.0,0.000,624396.8,624396.8,24506,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448125,1588915.00
02/07/2017 01:15,2,0.000,ALERT,212.16,301.17,59.996,1486448103,"201051344000890","219011344069620",0.00,-4.00,0,287.65,304.18,0.0,0.0,0.000,612491.0,612491.0,24579,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448127,1588916.00
02/07/2017 01:15,2,0.000,ALERT,212.38,300.57,59.944,1486448103,"201051344000438","219011344069620",0.00,-5.50,0,287.35,303.28,0.0,0.0,0.000,613596.3,613596.3,24577,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448128,1588917.00
02/07/2017 01:15,2,0.000,ALERT,212.83,300.57,59.933,1486448103,"201051344000417","219011344069620",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,596630.2,596630.2,24757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448130,1588918.00
02/07/2017 01:15,2,0.000,ALERT,211.93,301.17,59.933,1486448103,"274151322000083","219011344069620",0.00,-5.00,0,287.05,303.28,0.0,0.0,0.000,867602.1,867602.1,24042,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448132,1588919.00
02/07/2017 01:15,2,0.000,ALERT,212.38,300.27,59.933,1486448103,"274151322000076","219011344069620",0.00,-5.00,0,286.74,303.58,0.0,0.0,0.000,924794.0,924794.0,24148,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448134,1588920.00
02/07/2017 01:15,2,0.000,ALERT,212.61,302.37,59.949,1486448103,"201051344000868","219011344069620",0.00,-4.00,0,288.85,305.08,0.0,0.0,0.000,607271.4,607271.4,24640,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448135,1588921.00
02/07/2017 01:15,2,0.000,ALERT,211.70,301.17,59.944,1486448103,"274151322000095","219011344069620",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,916222.9,916222.9,24226,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448137,1588922.00
02/07/2017 01:15,2,0.000,ALERT,212.61,301.47,59.954,1486448103,"201051344000988","219011344069620",0.00,-5.00,0,285.84,303.88,0.0,0.0,0.000,568965.3,568965.3,24676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448139,1588923.00
02/07/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1486448103,"201051344001025","219011344069620",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,613414.7,613414.7,24706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448141,1588924.00
02/07/2017 01:15,2,0.000,ALERT,212.38,301.77,59.954,1486448103,"201051344000458","219011344069620",0.00,-3.00,0,288.25,305.08,0.0,0.0,0.000,617594.6,617594.6,24340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448143,1588925.00
02/07/2017 01:15,2,0.000,ALERT,213.06,301.77,59.970,1486448103,"201051344000853","219011344069620",0.00,-5.00,0,288.25,304.48,0.0,0.0,0.000,617138.3,617138.3,24196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448145,1588926.00
02/07/2017 01:15,2,0.000,ALERT,212.83,300.57,59.933,1486448103,"201051344000685","219011344069620",0.00,-5.00,0,287.35,302.98,0.0,0.0,0.000,613481.9,613481.9,24458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448146,1588927.00
02/07/2017 01:15,2,0.000,ALERT,212.61,299.97,59.944,1486448103,"201051344000917","219011344069620",0.00,-3.00,0,286.14,302.37,0.0,0.0,0.000,610032.9,610032.9,24482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448148,1588928.00
02/07/2017 01:15,2,0.000,ALERT,212.83,300.87,59.965,1486448103,"201051344001145","219011344069620",0.00,-5.00,0,287.35,303.58,0.0,0.0,0.000,617232.7,617232.7,24316,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448150,1588929.00
02/07/2017 01:15,2,0.000,ALERT,212.61,300.27,59.949,1486448103,"201051344000651","219011344069620",0.00,-6.00,0,286.74,302.37,0.0,0.0,0.000,608113.0,608113.0,24620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448152,1588930.00
02/07/2017 01:15,2,0.000,ALERT,211.48,300.87,59.959,1486448103,"274151322000088","219011344069620",0.00,-3.50,0,286.14,302.37,0.0,0.0,0.000,831981.6,831981.6,24206,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448154,1588931.00
02/07/2017 01:15,2,0.000,ALERT,212.61,299.67,59.917,1486448103,"274151322000068","219011344069620",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,722118.9,722118.9,24734,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448156,1588932.00
02/07/2017 01:15,2,0.000,ALERT,212.16,300.87,59.965,1486448103,"201051344001135","219011344069620",0.00,-5.00,0,287.35,303.58,0.0,0.0,0.000,603614.8,603614.8,24688,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448157,1588933.00
02/07/2017 01:15,2,0.000,ALERT,212.38,302.68,59.970,1486448103,"201051344000594","219011344069620",0.00,-5.50,0,288.25,304.78,0.0,0.0,0.000,619842.7,619842.7,24547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448159,1588934.00
02/07/2017 01:15,2,0.000,ALERT,212.83,300.57,59.922,1486448103,"201051344001203","219011344069620",0.00,-5.50,0,287.05,304.48,0.0,0.0,0.000,612019.6,612019.6,24665,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448161,1588935.00
02/07/2017 01:15,2,0.000,ALERT,211.70,300.27,59.986,1486448103,"274151322000054","219011344069620",0.00,-3.50,0,286.74,302.98,0.0,0.0,0.000,848531.5,848531.5,24211,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448163,1588936.00
02/07/2017 01:15,2,0.000,ALERT,212.83,301.47,59.970,1486448103,"201051344000867","219011344069620",0.00,-3.50,0,287.35,304.48,0.0,0.0,0.000,606109.2,606109.2,24696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448165,1588937.00
02/07/2017 01:15,2,0.000,ALERT,212.38,300.27,60.007,1486448103,"201051344001093","219011344069620",0.00,-3.50,0,287.35,302.68,0.0,0.0,0.000,609272.6,609272.6,24549,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448166,1588938.00
02/07/2017 01:15,2,0.000,ALERT,212.61,302.07,59.954,1486448103,"201051344000900","219011344069620",0.00,-5.00,0,287.95,304.18,0.0,0.0,0.000,625535.9,625535.9,24108,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448168,1588939.00
02/07/2017 01:15,2,0.000,ALERT,212.83,301.17,59.975,1486448103,"201051344000648","219011344069620",0.00,-5.50,0,287.35,304.18,0.0,0.0,0.000,614990.5,614990.5,24172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448170,1588940.00
02/07/2017 01:15,2,0.000,ALERT,212.83,302.68,59.981,1486448103,"201051344000569","219011344069620",0.00,-5.00,0,288.55,305.08,0.0,0.0,0.000,626904.8,626904.8,24096,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448172,1588941.00
02/07/2017 01:15,2,0.000,ALERT,212.61,302.07,60.012,1486448103,"201051344000983","219011344069620",0.00,-4.00,0,288.25,304.78,0.0,0.0,0.000,618544.8,618544.8,24275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448174,1588942.00
02/07/2017 01:15,2,0.000,ALERT,212.83,301.77,59.959,1486448103,"201051344001158","219011344069620",0.00,-6.00,0,287.65,304.18,0.0,0.0,0.000,606752.1,606752.1,24590,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448175,1588943.00
02/07/2017 01:15,2,0.000,ALERT,213.29,302.37,59.970,1486448103,"201051344000576","219011344069620",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,617865.3,617865.3,24164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486448177,1588944.00
02/07/2017 01:15,2,0.000,ALERT,211.93,299.67,59.954,1486448103,"274151322000087","219011344069620",0.00,-3.50,0,285.54,301.77,0.0,0.0,0.000,820325.0,820325.0,24485,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486448179,1588945.00
02/07/2017 01:30,2,0.000,ALERT,213.29,302.37,59.975,1486449004,"201051344000645","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,616924.2,616924.2,24188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449006,1588946.00
02/07/2017 01:30,2,0.000,ALERT,212.38,301.17,59.981,1486449004,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,847118.3,847118.3,24245,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449007,1588947.00
02/07/2017 01:30,2,0.000,ALERT,213.51,302.37,59.975,1486449004,"201051344000633","219011344069620",0.00,-5.50,0,297.87,304.48,0.0,0.0,0.000,605966.0,605966.0,24667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449009,1588948.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.37,59.975,1486449004,"201051344000469","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,608856.4,608856.4,24618,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449011,1588949.00
02/07/2017 01:30,2,0.000,ALERT,212.61,301.77,59.970,1486449004,"201051344000646","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,604740.8,604740.8,24560,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449013,1588950.00
02/07/2017 01:30,2,0.000,ALERT,211.70,301.17,59.975,1486449004,"274151322000052","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,876160.6,876160.6,24001,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449015,1588951.00
02/07/2017 01:30,2,0.000,ALERT,212.83,301.77,59.981,1486449004,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,615225.5,615225.5,24700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449016,1588952.00
02/07/2017 01:30,2,0.000,ALERT,212.61,302.07,59.981,1486449004,"201051344001230","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,608624.1,608624.1,24396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449018,1588953.00
02/07/2017 01:30,2,0.000,ALERT,213.29,302.68,59.986,1486449004,"201051344000582","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,600042.6,600042.6,24595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449020,1588954.00
02/07/2017 01:30,2,0.000,ALERT,212.38,301.77,59.970,1486449004,"201051344000955","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,615411.6,615411.6,24535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449022,1588955.00
02/07/2017 01:30,2,0.000,ALERT,212.16,300.87,60.002,1486449004,"274151322000094","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,721308.7,721308.7,24831,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449024,1588956.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.98,59.938,1486449004,"201051344000579","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,624396.8,624396.8,24508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449025,1588957.00
02/07/2017 01:30,2,0.000,ALERT,212.61,302.07,59.954,1486449004,"201051344000890","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,612491.0,612491.0,24581,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449027,1588958.00
02/07/2017 01:30,2,0.000,ALERT,212.83,301.77,59.986,1486449004,"201051344000438","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,613596.3,613596.3,24579,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449029,1588959.00
02/07/2017 01:30,2,0.000,ALERT,213.06,301.17,60.028,1486449004,"201051344000417","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,596630.2,596630.2,24759,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449031,1588960.00
02/07/2017 01:30,2,0.000,ALERT,212.16,301.77,59.970,1486449004,"274151322000083","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,867602.1,867602.1,24044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449032,1588961.00
02/07/2017 01:30,2,0.000,ALERT,213.06,300.87,59.975,1486449004,"274151322000076","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,924794.0,924794.0,24150,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449034,1588962.00
02/07/2017 01:30,2,0.000,ALERT,212.83,303.28,60.002,1486449004,"201051344000868","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,607271.4,607271.4,24642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449036,1588963.00
02/07/2017 01:30,2,0.000,ALERT,212.16,302.37,59.954,1486449004,"274151322000095","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,916222.9,916222.9,24228,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449038,1588964.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.37,59.986,1486449004,"201051344000988","219011344069620",0.00,-5.00,0,296.96,304.48,0.0,0.0,0.000,568965.3,568965.3,24678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449040,1588965.00
02/07/2017 01:30,2,0.000,ALERT,212.61,300.57,59.965,1486449004,"201051344001025","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,613414.7,613414.7,24708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449041,1588966.00
02/07/2017 01:30,2,0.000,ALERT,212.61,302.37,59.975,1486449004,"201051344000458","219011344069620",0.00,-3.00,0,299.37,305.38,0.0,0.0,0.000,617594.6,617594.6,24342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449043,1588967.00
02/07/2017 01:30,2,0.000,ALERT,213.51,302.37,60.012,1486449004,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,617138.3,617138.3,24198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449045,1588968.00
02/07/2017 01:30,2,0.000,ALERT,213.06,301.47,59.970,1486449004,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,613481.9,613481.9,24460,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449047,1588969.00
02/07/2017 01:30,2,0.000,ALERT,212.83,300.87,59.965,1486449004,"201051344000917","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,610032.9,610032.9,24484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449049,1588970.00
02/07/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1486449004,"201051344001145","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,617232.7,617232.7,24318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449050,1588971.00
02/07/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1486449004,"201051344000651","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,608113.0,608113.0,24622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449052,1588972.00
02/07/2017 01:30,2,0.000,ALERT,211.70,299.97,59.954,1486449004,"274151322000088","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,831981.6,831981.6,24208,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449054,1588973.00
02/07/2017 01:30,2,0.000,ALERT,212.83,300.27,59.954,1486449004,"274151322000068","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,722118.9,722118.9,24736,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449056,1588974.00
02/07/2017 01:30,2,0.000,ALERT,212.38,301.17,60.002,1486449004,"201051344001135","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,603614.8,603614.8,24690,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449058,1588975.00
02/07/2017 01:30,2,0.000,ALERT,212.38,302.98,59.954,1486449004,"201051344000594","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,619842.7,619842.7,24549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449059,1588976.00
02/07/2017 01:30,2,0.000,ALERT,212.83,301.17,59.959,1486449004,"201051344001203","219011344069620",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,612019.6,612019.6,24667,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449061,1588977.00
02/07/2017 01:30,2,0.000,ALERT,211.70,301.17,59.949,1486449004,"274151322000054","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,848531.5,848531.5,24213,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449063,1588978.00
02/07/2017 01:30,2,0.000,ALERT,213.29,302.07,59.959,1486449004,"201051344000867","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,606109.2,606109.2,24698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449065,1588979.00
02/07/2017 01:30,2,0.000,ALERT,212.61,301.17,59.959,1486449004,"201051344001093","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,609272.6,609272.6,24551,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449066,1588980.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.37,59.949,1486449004,"201051344000900","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,625535.9,625535.9,24110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449068,1588981.00
02/07/2017 01:30,2,0.000,ALERT,213.06,301.77,59.965,1486449004,"201051344000648","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,614990.5,614990.5,24174,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449070,1588982.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.98,59.959,1486449004,"201051344000569","219011344069620",0.00,-5.00,0,299.97,305.68,0.0,0.0,0.000,626904.8,626904.8,24098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449072,1588983.00
