ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 01:30,2,0.000,ALERT,212.61,302.37,59.991,1486449004,"201051344000983","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,618544.8,618544.8,24277,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449074,1588984.00
02/07/2017 01:30,2,0.000,ALERT,212.83,302.07,59.970,1486449004,"201051344001158","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,606752.1,606752.1,24592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449076,1588985.00
02/07/2017 01:30,2,0.000,ALERT,213.29,302.68,59.959,1486449004,"201051344000576","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,617865.3,617865.3,24166,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449078,1588986.00
02/07/2017 01:30,2,0.000,ALERT,211.93,299.67,59.954,1486449004,"274151322000087","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,820325.0,820325.0,24487,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449079,1588987.00
02/07/2017 01:45,2,0.000,ALERT,213.51,302.98,60.012,1486449903,"201051344000645","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,616924.2,616924.2,24190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449905,1588988.00
02/07/2017 01:45,2,0.000,ALERT,212.38,301.47,59.975,1486449903,"274151322000085","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,847118.3,847118.3,24247,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449907,1588989.00
02/07/2017 01:45,2,0.000,ALERT,213.74,302.68,59.986,1486449903,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,605966.0,605966.0,24669,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449908,1588990.00
02/07/2017 01:45,2,0.000,ALERT,213.06,302.98,59.975,1486449903,"201051344000469","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,608856.4,608856.4,24620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449910,1588991.00
02/07/2017 01:45,2,0.000,ALERT,212.38,301.47,59.949,1486449903,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,604740.8,604740.8,24562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449912,1588992.00
02/07/2017 01:45,2,0.000,ALERT,211.93,301.17,59.965,1486449903,"274151322000052","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,876160.6,876160.6,24003,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449914,1588993.00
02/07/2017 01:45,2,0.000,ALERT,212.83,301.77,59.975,1486449903,"201051344000585","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,615225.5,615225.5,24702,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449916,1588994.00
02/07/2017 01:45,2,0.000,ALERT,212.83,302.07,60.007,1486449903,"201051344001230","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,608624.1,608624.1,24398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449917,1588995.00
02/07/2017 01:45,2,0.000,ALERT,213.29,302.37,59.981,1486449903,"201051344000582","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,600042.6,600042.6,24597,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449919,1588996.00
02/07/2017 01:45,2,0.000,ALERT,212.16,301.17,59.981,1486449903,"201051344000955","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,615411.6,615411.6,24537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449921,1588997.00
02/07/2017 01:45,2,0.000,ALERT,212.16,300.57,59.975,1486449903,"274151322000094","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,721308.7,721308.7,24833,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449923,1588998.00
02/07/2017 01:45,2,0.000,ALERT,213.06,303.88,59.959,1486449903,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,624396.8,624396.8,24510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449925,1588999.00
02/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.981,1486449903,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,612491.0,612491.0,24583,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449926,1589000.00
02/07/2017 01:45,2,0.000,ALERT,212.61,301.17,59.970,1486449903,"201051344000438","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,613596.3,613596.3,24581,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449928,1589001.00
02/07/2017 01:45,2,0.000,ALERT,212.61,300.27,59.975,1486449903,"201051344000417","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,596630.2,596630.2,24761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449930,1589002.00
02/07/2017 01:45,2,0.000,ALERT,212.38,302.07,59.975,1486449903,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,867602.1,867602.1,24046,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449932,1589003.00
02/07/2017 01:45,2,0.000,ALERT,212.83,301.77,59.965,1486449903,"274151322000076","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,924794.0,924794.0,24152,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449934,1589004.00
02/07/2017 01:45,2,0.000,ALERT,212.83,303.88,59.981,1486449903,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,607271.4,607271.4,24644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449936,1589005.00
02/07/2017 01:45,2,0.000,ALERT,212.38,302.37,59.970,1486449903,"274151322000095","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,916222.9,916222.9,24230,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449937,1589006.00
02/07/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1486449903,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,568965.3,568965.3,24680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449939,1589007.00
02/07/2017 01:45,2,0.000,ALERT,212.61,300.57,60.012,1486449903,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,613414.7,613414.7,24710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449941,1589008.00
02/07/2017 01:45,2,0.000,ALERT,213.06,303.58,59.975,1486449903,"201051344000458","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,617594.6,617594.6,24344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449943,1589009.00
02/07/2017 01:45,2,0.000,ALERT,213.74,303.28,60.012,1486449903,"201051344000853","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,617138.3,617138.3,24200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449944,1589010.00
02/07/2017 01:45,2,0.000,ALERT,213.06,301.17,59.975,1486449903,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,613481.9,613481.9,24462,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449946,1589011.00
02/07/2017 01:45,2,0.000,ALERT,213.06,301.47,59.981,1486449903,"201051344000917","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,610032.9,610032.9,24486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449948,1589012.00
02/07/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1486449903,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,617232.7,617232.7,24320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449950,1589013.00
02/07/2017 01:45,2,0.000,ALERT,212.83,301.17,59.975,1486449903,"201051344000651","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,608113.0,608113.0,24624,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449952,1589014.00
02/07/2017 01:45,2,0.000,ALERT,212.16,301.77,59.965,1486449903,"274151322000088","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,831981.6,831981.6,24210,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449953,1589015.00
02/07/2017 01:45,2,0.000,ALERT,213.06,301.17,59.965,1486449903,"274151322000068","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,722118.9,722118.9,24738,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449955,1589016.00
02/07/2017 01:45,2,0.000,ALERT,212.38,301.47,59.970,1486449903,"201051344001135","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,603614.8,603614.8,24692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449957,1589017.00
02/07/2017 01:45,2,0.000,ALERT,212.83,303.88,59.965,1486449903,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,619842.7,619842.7,24551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449959,1589018.00
02/07/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1486449903,"201051344001203","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,612019.6,612019.6,24669,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449961,1589019.00
02/07/2017 01:45,2,0.000,ALERT,212.16,302.07,59.949,1486449903,"274151322000054","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,848531.5,848531.5,24215,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449962,1589020.00
02/07/2017 01:45,2,0.000,ALERT,213.51,302.37,59.981,1486449903,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,606109.2,606109.2,24700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486449964,1589021.00
02/07/2017 01:45,2,0.000,ALERT,212.61,300.87,59.970,1486449903,"201051344001093","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,609272.6,609272.6,24553,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449966,1589022.00
02/07/2017 01:45,2,0.000,ALERT,212.83,302.98,59.981,1486449903,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,625535.9,625535.9,24112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449968,1589023.00
02/07/2017 01:45,2,0.000,ALERT,213.29,302.68,60.002,1486449903,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,614990.5,614990.5,24176,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449970,1589024.00
02/07/2017 01:45,2,0.000,ALERT,213.06,303.28,59.975,1486449903,"201051344000569","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,626904.8,626904.8,24100,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449971,1589025.00
02/07/2017 01:45,2,0.000,ALERT,213.06,302.98,59.944,1486449903,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,618544.8,618544.8,24279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449973,1589026.00
02/07/2017 01:45,2,0.000,ALERT,213.29,302.98,59.975,1486449903,"201051344001158","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,606752.1,606752.1,24594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449975,1589027.00
02/07/2017 01:45,2,0.000,ALERT,213.51,303.28,59.996,1486449903,"201051344000576","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,617865.3,617865.3,24168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449977,1589028.00
02/07/2017 01:45,2,0.000,ALERT,212.38,301.17,59.970,1486449903,"274151322000087","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,820325.0,820325.0,24489,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486449978,1589029.00
02/07/2017 02:00,2,0.000,ALERT,213.51,302.37,59.965,1486450803,"201051344000645","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,616924.2,616924.2,24192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450805,1589030.00
02/07/2017 02:00,2,0.000,ALERT,212.38,301.17,59.959,1486450803,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,847118.3,847118.3,24249,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450807,1589031.00
02/07/2017 02:00,2,0.000,ALERT,213.51,301.77,59.970,1486450803,"201051344000633","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,605966.0,605966.0,24671,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450808,1589032.00
02/07/2017 02:00,2,0.000,ALERT,213.06,302.68,59.970,1486450803,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,608856.4,608856.4,24622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450810,1589033.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.07,59.970,1486450803,"201051344000646","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,604740.8,604740.8,24564,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450812,1589034.00
02/07/2017 02:00,2,0.000,ALERT,211.93,302.37,59.959,1486450803,"274151322000052","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,876160.6,876160.6,24005,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450814,1589035.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.07,59.991,1486450803,"201051344000585","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,615225.5,615225.5,24704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450816,1589036.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.37,59.975,1486450803,"201051344001230","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,608624.1,608624.1,24400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450817,1589037.00
02/07/2017 02:00,2,0.000,ALERT,213.29,302.98,59.991,1486450803,"201051344000582","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,600042.6,600042.6,24599,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450819,1589038.00
02/07/2017 02:00,2,0.000,ALERT,212.61,302.07,59.975,1486450803,"201051344000955","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,615411.6,615411.6,24539,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450821,1589039.00
02/07/2017 02:00,2,0.000,ALERT,212.38,300.87,59.975,1486450803,"274151322000094","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,721308.7,721308.7,24835,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450823,1589040.00
02/07/2017 02:00,2,0.000,ALERT,213.06,303.28,59.970,1486450803,"201051344000579","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,624396.8,624396.8,24512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450825,1589041.00
02/07/2017 02:00,2,0.000,ALERT,212.61,302.37,59.970,1486450803,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,612491.0,612491.0,24585,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450826,1589042.00
02/07/2017 02:00,2,0.000,ALERT,213.06,302.07,59.949,1486450803,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,613596.3,613596.3,24583,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450828,1589043.00
02/07/2017 02:00,2,0.000,ALERT,213.06,301.77,59.986,1486450803,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,596630.2,596630.2,24763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450830,1589044.00
02/07/2017 02:00,2,0.000,ALERT,212.38,302.37,59.959,1486450803,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,867602.1,867602.1,24048,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450832,1589045.00
02/07/2017 02:00,2,0.000,ALERT,212.83,301.77,59.959,1486450803,"274151322000076","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,924794.0,924794.0,24154,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450834,1589046.00
02/07/2017 02:00,2,0.000,ALERT,212.83,303.28,59.975,1486450803,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,607271.4,607271.4,24646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450836,1589047.00
02/07/2017 02:00,2,0.000,ALERT,212.38,302.68,59.986,1486450803,"274151322000095","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,916222.9,916222.9,24232,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450837,1589048.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.37,60.012,1486450803,"201051344000988","219011344069620",0.00,-4.00,0,298.47,304.78,0.0,0.0,0.000,568965.3,568965.3,24682,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450839,1589049.00
02/07/2017 02:00,2,0.000,ALERT,212.61,300.87,59.981,1486450803,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,613414.7,613414.7,24712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450841,1589050.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.98,59.975,1486450803,"201051344000458","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,617594.6,617594.6,24346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450843,1589051.00
02/07/2017 02:00,2,0.000,ALERT,213.74,302.68,59.975,1486450803,"201051344000853","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,617138.3,617138.3,24202,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450845,1589052.00
02/07/2017 02:00,2,0.000,ALERT,213.29,302.07,59.991,1486450803,"201051344000685","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,613481.9,613481.9,24464,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450846,1589053.00
02/07/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1486450803,"201051344000917","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,610032.9,610032.9,24488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450848,1589054.00
02/07/2017 02:00,2,0.000,ALERT,213.06,302.07,59.975,1486450803,"201051344001145","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,617232.7,617232.7,24322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450850,1589055.00
02/07/2017 02:00,2,0.000,ALERT,212.83,301.17,59.970,1486450803,"201051344000651","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,608113.0,608113.0,24626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450852,1589056.00
02/07/2017 02:00,2,0.000,ALERT,211.70,301.47,59.965,1486450803,"274151322000088","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,831981.6,831981.6,24212,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450854,1589057.00
02/07/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1486450803,"274151322000068","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,722118.9,722118.9,24740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450855,1589058.00
02/07/2017 02:00,2,0.000,ALERT,212.61,301.77,59.965,1486450803,"201051344001135","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,603614.8,603614.8,24694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450857,1589059.00
02/07/2017 02:00,2,0.000,ALERT,212.61,303.58,59.970,1486450803,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,619842.7,619842.7,24553,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450859,1589060.00
02/07/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1486450803,"201051344001203","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,612019.6,612019.6,24671,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450861,1589061.00
02/07/2017 02:00,2,0.000,ALERT,211.93,301.77,59.965,1486450803,"274151322000054","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,848531.5,848531.5,24217,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450863,1589062.00
02/07/2017 02:00,2,0.000,ALERT,213.29,302.37,59.986,1486450803,"201051344000867","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,606109.2,606109.2,24702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450864,1589063.00
02/07/2017 02:00,2,0.000,ALERT,212.61,301.47,59.975,1486450803,"201051344001093","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,609272.6,609272.6,24555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450866,1589064.00
02/07/2017 02:00,2,0.000,ALERT,212.83,302.68,59.996,1486450803,"201051344000900","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,625535.9,625535.9,24114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450868,1589065.00
02/07/2017 02:00,2,0.000,ALERT,213.06,301.77,59.975,1486450803,"201051344000648","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,614990.5,614990.5,24178,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450870,1589066.00
02/07/2017 02:00,2,0.000,ALERT,213.06,303.28,59.981,1486450803,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,626904.8,626904.8,24102,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450872,1589067.00
02/07/2017 02:00,2,0.000,ALERT,213.06,302.98,59.970,1486450803,"201051344000983","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,618544.8,618544.8,24281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450874,1589068.00
02/07/2017 02:00,2,0.000,ALERT,213.06,302.07,59.996,1486450803,"201051344001158","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,606752.1,606752.1,24596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486450875,1589069.00
02/07/2017 02:00,2,0.000,ALERT,213.29,303.28,59.970,1486450803,"201051344000576","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,617865.3,617865.3,24170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450877,1589070.00
02/07/2017 02:00,2,0.000,ALERT,212.38,300.87,59.959,1486450803,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,820325.0,820325.0,24491,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486450879,1589071.00
02/07/2017 02:15,2,0.000,ALERT,213.74,302.68,59.986,1486451703,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,616924.2,616924.2,24194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451705,1589072.00
02/07/2017 02:15,2,0.000,ALERT,212.61,301.47,59.975,1486451703,"274151322000085","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,847118.3,847118.3,24251,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451707,1589073.00
02/07/2017 02:15,2,0.000,ALERT,213.96,302.68,59.975,1486451703,"201051344000633","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,605966.0,605966.0,24673,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451709,1589074.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.37,59.975,1486451703,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,608856.4,608856.4,24624,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451711,1589075.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.07,59.975,1486451703,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,604740.8,604740.8,24566,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451712,1589076.00
02/07/2017 02:15,2,0.000,ALERT,212.16,301.17,59.954,1486451703,"274151322000052","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,876160.6,876160.6,24007,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451714,1589077.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.986,1486451703,"201051344000585","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,615225.5,615225.5,24706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451716,1589078.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.68,59.928,1486451703,"201051344001230","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,608624.1,608624.1,24402,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451718,1589079.00
02/07/2017 02:15,2,0.000,ALERT,213.74,302.98,59.970,1486451703,"201051344000582","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,600042.6,600042.6,24601,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451720,1589080.00
02/07/2017 02:15,2,0.000,ALERT,212.83,302.37,59.975,1486451703,"201051344000955","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,615411.6,615411.6,24541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451722,1589081.00
02/07/2017 02:15,2,0.000,ALERT,212.61,301.17,59.959,1486451703,"274151322000094","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,721308.7,721308.7,24837,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451723,1589082.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.68,59.991,1486451703,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,624396.8,624396.8,24514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451725,1589083.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.98,59.975,1486451703,"201051344000890","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,612491.0,612491.0,24587,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451727,1589084.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.959,1486451703,"201051344000438","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,613596.3,613596.3,24585,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451729,1589085.00
02/07/2017 02:15,2,0.000,ALERT,213.51,301.77,59.959,1486451703,"201051344000417","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,596630.2,596630.2,24765,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451731,1589086.00
02/07/2017 02:15,2,0.000,ALERT,212.83,301.47,59.959,1486451703,"274151322000083","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,867602.1,867602.1,24050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451732,1589087.00
02/07/2017 02:15,2,0.000,ALERT,213.06,301.77,59.944,1486451703,"274151322000076","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,924794.0,924794.0,24156,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451734,1589088.00
02/07/2017 02:15,2,0.000,ALERT,213.06,303.28,59.975,1486451703,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,607271.4,607271.4,24648,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451736,1589089.00
02/07/2017 02:15,2,0.000,ALERT,212.61,302.68,59.970,1486451703,"274151322000095","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,916222.9,916222.9,24234,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451738,1589090.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.37,59.975,1486451703,"201051344000988","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,568965.3,568965.3,24684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451740,1589091.00
02/07/2017 02:15,2,0.000,ALERT,212.83,301.17,59.970,1486451703,"201051344001025","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,613414.7,613414.7,24714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451741,1589092.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.68,59.938,1486451703,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,617594.6,617594.6,24348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451743,1589093.00
02/07/2017 02:15,2,0.000,ALERT,213.74,302.68,59.959,1486451703,"201051344000853","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,617138.3,617138.3,24204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451745,1589094.00
02/07/2017 02:15,2,0.000,ALERT,213.51,302.37,59.996,1486451703,"201051344000685","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,613481.9,613481.9,24466,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451747,1589095.00
02/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.986,1486451703,"201051344000917","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,610032.9,610032.9,24490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451749,1589096.00
02/07/2017 02:15,2,0.000,ALERT,213.51,302.37,59.970,1486451703,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,617232.7,617232.7,24324,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451750,1589097.00
02/07/2017 02:15,2,0.000,ALERT,213.29,301.77,59.970,1486451703,"201051344000651","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,608113.0,608113.0,24628,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451752,1589098.00
02/07/2017 02:15,2,0.000,ALERT,212.16,300.87,59.965,1486451703,"274151322000088","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,831981.6,831981.6,24214,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451754,1589099.00
02/07/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1486451703,"274151322000068","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,722118.9,722118.9,24742,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451756,1589100.00
02/07/2017 02:15,2,0.000,ALERT,212.83,302.07,59.970,1486451703,"201051344001135","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,603614.8,603614.8,24696,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451758,1589101.00
02/07/2017 02:15,2,0.000,ALERT,213.06,303.28,59.970,1486451703,"201051344000594","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,619842.7,619842.7,24555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451759,1589102.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.07,59.970,1486451703,"201051344001203","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,612019.6,612019.6,24673,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451761,1589103.00
02/07/2017 02:15,2,0.000,ALERT,212.38,301.77,59.970,1486451703,"274151322000054","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,848531.5,848531.5,24219,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451763,1589104.00
02/07/2017 02:15,2,0.000,ALERT,213.51,302.07,59.975,1486451703,"201051344000867","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,606109.2,606109.2,24704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451765,1589105.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.07,59.965,1486451703,"201051344001093","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,609272.6,609272.6,24557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451767,1589106.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.68,59.965,1486451703,"201051344000900","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,625535.9,625535.9,24116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451768,1589107.00
02/07/2017 02:15,2,0.000,ALERT,213.29,301.77,59.975,1486451703,"201051344000648","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,614990.5,614990.5,24180,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451770,1589108.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.98,59.970,1486451703,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,626904.8,626904.8,24104,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451772,1589109.00
02/07/2017 02:15,2,0.000,ALERT,213.06,302.68,59.965,1486451703,"201051344000983","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,618544.8,618544.8,24283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486451774,1589110.00
02/07/2017 02:15,2,0.000,ALERT,213.29,302.68,59.965,1486451703,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,606752.1,606752.1,24598,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451776,1589111.00
02/07/2017 02:15,2,0.000,ALERT,213.74,303.58,60.007,1486451703,"201051344000576","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,617865.3,617865.3,24172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451777,1589112.00
02/07/2017 02:15,2,0.000,ALERT,212.61,300.87,59.965,1486451703,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,820325.0,820325.0,24493,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486451779,1589113.00
02/07/2017 02:30,2,0.000,ALERT,213.96,302.68,59.970,1486452603,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,616924.2,616924.2,24196,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452605,1589114.00
02/07/2017 02:30,2,0.000,ALERT,212.83,301.77,59.959,1486452603,"274151322000085","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,847118.3,847118.3,24253,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452607,1589115.00
02/07/2017 02:30,2,0.000,ALERT,214.19,302.68,59.975,1486452603,"201051344000633","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,605966.0,605966.0,24675,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452609,1589116.00
02/07/2017 02:30,2,0.000,ALERT,213.51,302.68,59.970,1486452603,"201051344000469","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,608856.4,608856.4,24626,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452610,1589117.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.970,1486452603,"201051344000646","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,604740.8,604740.8,24568,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452612,1589118.00
02/07/2017 02:30,2,0.000,ALERT,212.61,302.37,60.012,1486452603,"274151322000052","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,876160.6,876160.6,24009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452614,1589119.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.68,59.965,1486452603,"201051344000585","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,615225.5,615225.5,24708,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452616,1589120.00
02/07/2017 02:30,2,0.000,ALERT,213.51,302.98,59.981,1486452603,"201051344001230","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,608624.1,608624.1,24404,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452618,1589121.00
02/07/2017 02:30,2,0.000,ALERT,214.19,303.58,59.970,1486452603,"201051344000582","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,600042.6,600042.6,24603,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452619,1589122.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.965,1486452603,"201051344000955","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,615411.6,615411.6,24543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452621,1589123.00
02/07/2017 02:30,2,0.000,ALERT,212.61,301.17,59.928,1486452603,"274151322000094","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,721308.7,721308.7,24839,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452623,1589124.00
02/07/2017 02:30,2,0.000,ALERT,213.51,303.58,59.975,1486452603,"201051344000579","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,624396.8,624396.8,24516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452625,1589125.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.98,59.922,1486452603,"201051344000890","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,612491.0,612491.0,24589,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452627,1589126.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.37,59.975,1486452603,"201051344000438","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,613596.3,613596.3,24587,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452629,1589127.00
02/07/2017 02:30,2,0.000,ALERT,213.96,302.07,59.970,1486452603,"201051344000417","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,596630.2,596630.2,24767,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452630,1589128.00
