ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 02:30,2,0.000,ALERT,213.06,302.68,59.965,1486452603,"274151322000083","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,867602.1,867602.1,24052,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452632,1589129.00
02/07/2017 02:30,2,0.000,ALERT,213.29,301.77,59.975,1486452603,"274151322000076","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,924794.0,924794.0,24158,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452634,1589130.00
02/07/2017 02:30,2,0.000,ALERT,213.51,303.58,59.975,1486452603,"201051344000868","219011344069620",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,607271.4,607271.4,24650,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452636,1589131.00
02/07/2017 02:30,2,0.000,ALERT,212.83,302.68,59.970,1486452603,"274151322000095","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,916222.9,916222.9,24236,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452638,1589132.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.944,1486452603,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,568965.3,568965.3,24686,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452639,1589133.00
02/07/2017 02:30,2,0.000,ALERT,213.51,302.07,59.975,1486452603,"201051344001025","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,613414.7,613414.7,24716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452641,1589134.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.98,59.975,1486452603,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,617594.6,617594.6,24350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452643,1589135.00
02/07/2017 02:30,2,0.000,ALERT,213.96,302.68,59.981,1486452603,"201051344000853","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,617138.3,617138.3,24206,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452645,1589136.00
02/07/2017 02:30,2,0.000,ALERT,213.96,302.68,59.959,1486452603,"201051344000685","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,613481.9,613481.9,24468,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452646,1589137.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.37,60.023,1486452603,"201051344000917","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,610032.9,610032.9,24492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452648,1589138.00
02/07/2017 02:30,2,0.000,ALERT,213.96,302.98,59.986,1486452603,"201051344001145","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,617232.7,617232.7,24326,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452650,1589139.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.07,59.981,1486452603,"201051344000651","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,608113.0,608113.0,24630,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452652,1589140.00
02/07/2017 02:30,2,0.000,ALERT,212.16,301.47,59.938,1486452603,"274151322000088","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,831981.6,831981.6,24216,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452654,1589141.00
02/07/2017 02:30,2,0.000,ALERT,213.51,300.87,59.981,1486452603,"274151322000068","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,722118.9,722118.9,24744,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452655,1589142.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.37,59.949,1486452603,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,603614.8,603614.8,24698,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452657,1589143.00
02/07/2017 02:30,2,0.000,ALERT,213.06,303.28,59.970,1486452603,"201051344000594","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,619842.7,619842.7,24557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452659,1589144.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.37,59.944,1486452603,"201051344001203","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,612019.6,612019.6,24675,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452661,1589145.00
02/07/2017 02:30,2,0.000,ALERT,212.38,301.47,59.949,1486452603,"274151322000054","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,848531.5,848531.5,24221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452663,1589146.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.37,59.996,1486452603,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,606109.2,606109.2,24706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452664,1589147.00
02/07/2017 02:30,2,0.000,ALERT,213.51,302.37,60.002,1486452603,"201051344001093","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,609272.6,609272.6,24559,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452666,1589148.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.98,59.981,1486452603,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,625535.9,625535.9,24118,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452668,1589149.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.07,59.975,1486452603,"201051344000648","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,614990.5,614990.5,24182,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452670,1589150.00
02/07/2017 02:30,2,0.000,ALERT,213.74,303.28,59.981,1486452603,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,626904.8,626904.8,24106,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452672,1589151.00
02/07/2017 02:30,2,0.000,ALERT,213.29,302.68,59.965,1486452603,"201051344000983","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,618544.8,618544.8,24285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452673,1589152.00
02/07/2017 02:30,2,0.000,ALERT,213.51,302.68,59.944,1486452603,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,606752.1,606752.1,24600,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452675,1589153.00
02/07/2017 02:30,2,0.000,ALERT,213.74,302.98,59.970,1486452603,"201051344000576","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,617865.3,617865.3,24174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486452677,1589154.00
02/07/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1486452603,"274151322000087","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,820325.0,820325.0,24495,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486452679,1589155.00
02/07/2017 02:45,2,0.000,ALERT,213.74,302.98,59.949,1486453503,"201051344000645","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,616924.2,616924.2,24198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453505,1589156.00
02/07/2017 02:45,2,0.000,ALERT,212.61,301.47,59.959,1486453503,"274151322000085","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,847118.3,847118.3,24255,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453507,1589157.00
02/07/2017 02:45,2,0.000,ALERT,213.74,303.28,59.959,1486453503,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,605966.0,605966.0,24677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453509,1589158.00
02/07/2017 02:45,2,0.000,ALERT,213.29,303.28,59.970,1486453503,"201051344000469","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,608856.4,608856.4,24628,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453510,1589159.00
02/07/2017 02:45,2,0.000,ALERT,212.61,300.87,59.959,1486453503,"201051344000646","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,604740.8,604740.8,24570,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453512,1589160.00
02/07/2017 02:45,2,0.000,ALERT,212.16,300.87,59.959,1486453503,"274151322000052","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,876160.6,876160.6,24011,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453514,1589161.00
02/07/2017 02:45,2,0.000,ALERT,212.83,301.17,59.959,1486453503,"201051344000585","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,615225.5,615225.5,24710,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453516,1589162.00
02/07/2017 02:45,2,0.000,ALERT,212.61,301.17,59.986,1486453503,"201051344001230","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,608624.1,608624.1,24406,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453518,1589163.00
02/07/2017 02:45,2,0.000,ALERT,213.29,301.77,59.970,1486453503,"201051344000582","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,600042.6,600042.6,24605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453520,1589164.00
02/07/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1486453503,"201051344000955","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,615411.6,615411.6,24545,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453521,1589165.00
02/07/2017 02:45,2,0.000,ALERT,212.38,300.87,59.970,1486453503,"274151322000094","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,721308.7,721308.7,24841,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453523,1589166.00
02/07/2017 02:45,2,0.000,ALERT,213.29,303.28,59.981,1486453503,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,624396.8,624396.8,24518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453525,1589167.00
02/07/2017 02:45,2,0.000,ALERT,212.38,301.17,60.018,1486453503,"201051344000890","219011344069620",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,612491.0,612491.0,24591,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453527,1589168.00
02/07/2017 02:45,2,0.000,ALERT,212.61,300.87,59.981,1486453503,"201051344000438","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,613596.3,613596.3,24589,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453529,1589169.00
02/07/2017 02:45,2,0.000,ALERT,212.83,300.27,59.975,1486453503,"201051344000417","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,596630.2,596630.2,24769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453530,1589170.00
02/07/2017 02:45,2,0.000,ALERT,212.61,301.77,59.975,1486453503,"274151322000083","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,867602.1,867602.1,24054,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453532,1589171.00
02/07/2017 02:45,2,0.000,ALERT,213.06,301.77,59.954,1486453503,"274151322000076","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,924794.0,924794.0,24160,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453534,1589172.00
02/07/2017 02:45,2,0.000,ALERT,213.06,303.28,60.034,1486453503,"201051344000868","219011344069620",0.00,-4.00,0,301.47,305.38,0.0,0.0,0.000,607271.4,607271.4,24652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453536,1589173.00
02/07/2017 02:45,2,0.000,ALERT,212.38,302.07,59.981,1486453503,"274151322000095","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,916222.9,916222.9,24238,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453538,1589174.00
02/07/2017 02:45,2,0.000,ALERT,212.83,302.37,59.949,1486453503,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,568965.3,568965.3,24688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453539,1589175.00
02/07/2017 02:45,2,0.000,ALERT,212.38,299.97,59.959,1486453503,"201051344001025","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,613414.7,613414.7,24718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453541,1589176.00
02/07/2017 02:45,2,0.000,ALERT,213.06,302.68,60.018,1486453503,"201051344000458","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,617594.6,617594.6,24352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453543,1589177.00
02/07/2017 02:45,2,0.000,ALERT,213.74,302.37,60.002,1486453503,"201051344000853","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,617138.3,617138.3,24208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453545,1589178.00
02/07/2017 02:45,2,0.000,ALERT,212.83,300.57,59.986,1486453503,"201051344000685","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,613481.9,613481.9,24470,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453547,1589179.00
02/07/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1486453503,"201051344000917","219011344069620",0.00,-3.00,0,297.57,303.58,0.0,0.0,0.000,610032.9,610032.9,24494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453548,1589180.00
02/07/2017 02:45,2,0.000,ALERT,212.83,300.87,59.996,1486453503,"201051344001145","219011344069620",0.00,-4.00,0,299.07,304.78,0.0,0.0,0.000,617232.7,617232.7,24328,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453550,1589181.00
02/07/2017 02:45,2,0.000,ALERT,212.61,299.97,59.996,1486453503,"201051344000651","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,608113.0,608113.0,24632,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453552,1589182.00
02/07/2017 02:45,2,0.000,ALERT,211.93,300.87,59.986,1486453503,"274151322000088","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,831981.6,831981.6,24218,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453554,1589183.00
02/07/2017 02:45,2,0.000,ALERT,213.06,300.57,60.002,1486453503,"274151322000068","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,722118.9,722118.9,24746,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453556,1589184.00
02/07/2017 02:45,2,0.000,ALERT,212.16,300.87,59.996,1486453503,"201051344001135","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,603614.8,603614.8,24700,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453557,1589185.00
02/07/2017 02:45,2,0.000,ALERT,212.61,302.98,59.996,1486453503,"201051344000594","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,619842.7,619842.7,24559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453559,1589186.00
02/07/2017 02:45,2,0.000,ALERT,212.61,300.27,60.012,1486453503,"201051344001203","219011344069620",0.00,-5.00,0,298.47,305.68,0.0,0.0,0.000,612019.6,612019.6,24677,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453561,1589187.00
02/07/2017 02:45,2,0.000,ALERT,211.93,300.57,59.996,1486453503,"274151322000054","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,848531.5,848531.5,24223,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453563,1589188.00
02/07/2017 02:45,2,0.000,ALERT,213.29,301.77,60.002,1486453503,"201051344000867","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,606109.2,606109.2,24708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453565,1589189.00
02/07/2017 02:45,2,0.000,ALERT,212.38,300.57,60.007,1486453503,"201051344001093","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,609272.6,609272.6,24561,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453566,1589190.00
02/07/2017 02:45,2,0.000,ALERT,213.06,302.37,60.002,1486453503,"201051344000900","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,625535.9,625535.9,24120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453568,1589191.00
02/07/2017 02:45,2,0.000,ALERT,213.29,301.47,60.007,1486453503,"201051344000648","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,614990.5,614990.5,24184,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453570,1589192.00
02/07/2017 02:45,2,0.000,ALERT,213.06,302.68,59.975,1486453503,"201051344000569","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,626904.8,626904.8,24108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453572,1589193.00
02/07/2017 02:45,2,0.000,ALERT,213.06,302.37,60.034,1486453503,"201051344000983","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,618544.8,618544.8,24287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453574,1589194.00
02/07/2017 02:45,2,0.000,ALERT,213.29,302.07,60.039,1486453503,"201051344001158","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,606752.1,606752.1,24602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453575,1589195.00
02/07/2017 02:45,2,0.000,ALERT,213.51,302.68,60.002,1486453503,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,617865.3,617865.3,24176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486453577,1589196.00
02/07/2017 02:45,2,0.000,ALERT,212.38,299.67,59.996,1486453503,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,820325.0,820325.0,24497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486453579,1589197.00
02/07/2017 03:00,2,0.000,ALERT,213.51,302.37,60.002,1486454403,"201051344000645","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,616924.2,616924.2,24200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454405,1589198.00
02/07/2017 03:00,2,0.000,ALERT,212.38,301.17,60.002,1486454403,"274151322000085","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,847118.3,847118.3,24257,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454407,1589199.00
02/07/2017 03:00,2,0.000,ALERT,213.51,302.37,59.991,1486454403,"201051344000633","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,605966.0,605966.0,24679,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454408,1589200.00
02/07/2017 03:00,2,0.000,ALERT,213.06,302.68,59.991,1486454403,"201051344000469","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,608856.4,608856.4,24630,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454410,1589201.00
02/07/2017 03:00,2,0.000,ALERT,212.38,301.17,60.034,1486454403,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,604740.8,604740.8,24572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454412,1589202.00
02/07/2017 03:00,2,0.000,ALERT,211.93,300.57,59.981,1486454403,"274151322000052","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,876160.6,876160.6,24013,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454414,1589203.00
02/07/2017 03:00,2,0.000,ALERT,212.61,301.17,60.018,1486454403,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,615225.5,615225.5,24712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454416,1589204.00
02/07/2017 03:00,2,0.000,ALERT,212.38,301.17,59.996,1486454403,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,608624.1,608624.1,24408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454418,1589205.00
02/07/2017 03:00,2,0.000,ALERT,212.83,301.77,60.023,1486454403,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,600042.6,600042.6,24607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454419,1589206.00
02/07/2017 03:00,2,0.000,ALERT,212.16,300.87,59.996,1486454403,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,615411.6,615411.6,24547,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454421,1589207.00
02/07/2017 03:00,2,0.000,ALERT,212.38,300.87,60.028,1486454403,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,721308.7,721308.7,24843,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454423,1589208.00
02/07/2017 03:00,2,0.000,ALERT,213.06,303.28,59.996,1486454403,"201051344000579","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,624396.8,624396.8,24520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454425,1589209.00
02/07/2017 03:00,2,0.000,ALERT,212.16,301.17,59.996,1486454403,"201051344000890","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,612491.0,612491.0,24593,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454427,1589210.00
02/07/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1486454403,"201051344000438","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,613596.3,613596.3,24591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454428,1589211.00
02/07/2017 03:00,2,0.000,ALERT,212.61,300.27,59.996,1486454403,"201051344000417","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,596630.2,596630.2,24771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454430,1589212.00
02/07/2017 03:00,2,0.000,ALERT,212.38,301.17,59.991,1486454403,"274151322000083","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,867602.1,867602.1,24056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454432,1589213.00
02/07/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1486454403,"274151322000076","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,924794.0,924794.0,24162,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454434,1589214.00
02/07/2017 03:00,2,0.000,ALERT,212.83,302.98,59.996,1486454403,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,607271.4,607271.4,24654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454436,1589215.00
02/07/2017 03:00,2,0.000,ALERT,212.16,301.47,59.986,1486454403,"274151322000095","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,916222.9,916222.9,24240,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454437,1589216.00
02/07/2017 03:00,2,0.000,ALERT,212.61,302.37,59.991,1486454403,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,568965.3,568965.3,24690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454439,1589217.00
02/07/2017 03:00,2,0.000,ALERT,212.16,299.97,60.002,1486454403,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,613414.7,613414.7,24720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454441,1589218.00
02/07/2017 03:00,2,0.000,ALERT,212.83,302.68,59.991,1486454403,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,617594.6,617594.6,24354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454443,1589219.00
02/07/2017 03:00,2,0.000,ALERT,213.51,302.98,59.970,1486454403,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,617138.3,617138.3,24210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454445,1589220.00
02/07/2017 03:00,2,0.000,ALERT,212.61,300.87,59.991,1486454403,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,613481.9,613481.9,24472,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454447,1589221.00
02/07/2017 03:00,2,0.000,ALERT,212.61,300.57,59.981,1486454403,"201051344000917","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,610032.9,610032.9,24496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454448,1589222.00
02/07/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1486454403,"201051344001145","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,617232.7,617232.7,24330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454450,1589223.00
02/07/2017 03:00,2,0.000,ALERT,212.38,299.97,60.002,1486454403,"201051344000651","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,608113.0,608113.0,24634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454452,1589224.00
02/07/2017 03:00,2,0.000,ALERT,211.93,300.57,59.991,1486454403,"274151322000088","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,831981.6,831981.6,24220,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454454,1589225.00
02/07/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1486454403,"274151322000068","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,722118.9,722118.9,24748,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454455,1589226.00
02/07/2017 03:00,2,0.000,ALERT,212.16,300.57,60.039,1486454403,"201051344001135","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,603614.8,603614.8,24702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454457,1589227.00
02/07/2017 03:00,2,0.000,ALERT,212.61,302.98,59.986,1486454403,"201051344000594","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,619842.7,619842.7,24561,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454459,1589228.00
02/07/2017 03:00,2,0.000,ALERT,212.38,299.97,59.981,1486454403,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,612019.6,612019.6,24679,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454461,1589229.00
02/07/2017 03:00,2,0.000,ALERT,212.16,300.87,59.986,1486454403,"274151322000054","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,848531.5,848531.5,24225,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454463,1589230.00
02/07/2017 03:00,2,0.000,ALERT,213.29,301.47,59.975,1486454403,"201051344000867","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,606109.2,606109.2,24710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454464,1589231.00
02/07/2017 03:00,2,0.000,ALERT,212.16,299.97,59.986,1486454403,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,609272.6,609272.6,24563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454466,1589232.00
02/07/2017 03:00,2,0.000,ALERT,212.83,302.07,59.991,1486454403,"201051344000900","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,625535.9,625535.9,24122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454468,1589233.00
02/07/2017 03:00,2,0.000,ALERT,213.06,301.47,59.986,1486454403,"201051344000648","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,614990.5,614990.5,24186,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486454470,1589234.00
02/07/2017 03:00,2,0.000,ALERT,213.06,302.98,59.981,1486454403,"201051344000569","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,626904.8,626904.8,24110,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454472,1589235.00
02/07/2017 03:00,2,0.000,ALERT,213.06,302.37,59.986,1486454403,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,618544.8,618544.8,24289,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454473,1589236.00
02/07/2017 03:00,2,0.000,ALERT,213.06,302.07,59.986,1486454403,"201051344001158","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,606752.1,606752.1,24604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454475,1589237.00
02/07/2017 03:00,2,0.000,ALERT,213.51,302.07,60.002,1486454403,"201051344000576","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,617865.3,617865.3,24178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454477,1589238.00
02/07/2017 03:00,2,0.000,ALERT,212.61,300.57,59.991,1486454403,"274151322000087","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,820325.0,820325.0,24499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486454479,1589239.00
02/07/2017 03:15,2,0.000,ALERT,213.51,302.98,59.986,1486455303,"201051344000645","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,616924.2,616924.2,24202,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455305,1589240.00
02/07/2017 03:15,2,0.000,ALERT,212.61,302.37,59.970,1486455303,"274151322000085","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,847118.3,847118.3,24259,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455307,1589241.00
02/07/2017 03:15,2,0.000,ALERT,213.74,302.98,59.965,1486455303,"201051344000633","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,605966.0,605966.0,24681,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455309,1589242.00
02/07/2017 03:15,2,0.000,ALERT,213.06,302.98,59.981,1486455303,"201051344000469","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,608856.4,608856.4,24632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455311,1589243.00
02/07/2017 03:15,2,0.000,ALERT,212.38,300.87,60.002,1486455303,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,604740.8,604740.8,24574,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455312,1589244.00
02/07/2017 03:15,2,0.000,ALERT,212.38,301.77,59.970,1486455303,"274151322000052","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,876160.6,876160.6,24015,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455314,1589245.00
02/07/2017 03:15,2,0.000,ALERT,212.61,300.87,59.981,1486455303,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,615225.5,615225.5,24714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455316,1589246.00
02/07/2017 03:15,2,0.000,ALERT,212.38,301.17,59.965,1486455303,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,608624.1,608624.1,24410,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455318,1589247.00
02/07/2017 03:15,2,0.000,ALERT,212.83,301.47,59.970,1486455303,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,600042.6,600042.6,24609,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455319,1589248.00
02/07/2017 03:15,2,0.000,ALERT,212.16,300.87,59.981,1486455303,"201051344000955","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,615411.6,615411.6,24549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455321,1589249.00
02/07/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1486455303,"274151322000094","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,721308.7,721308.7,24845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455323,1589250.00
02/07/2017 03:15,2,0.000,ALERT,213.06,303.28,59.970,1486455303,"201051344000579","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,624396.8,624396.8,24522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455325,1589251.00
02/07/2017 03:15,2,0.000,ALERT,212.16,300.57,59.965,1486455303,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,612491.0,612491.0,24595,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455327,1589252.00
02/07/2017 03:15,2,0.000,ALERT,212.38,300.87,59.970,1486455303,"201051344000438","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,613596.3,613596.3,24593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455328,1589253.00
02/07/2017 03:15,2,0.000,ALERT,212.83,300.27,59.959,1486455303,"201051344000417","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,596630.2,596630.2,24773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455330,1589254.00
02/07/2017 03:15,2,0.000,ALERT,212.61,301.47,59.928,1486455303,"274151322000083","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,867602.1,867602.1,24058,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455332,1589255.00
02/07/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1486455303,"274151322000076","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,924794.0,924794.0,24164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455334,1589256.00
02/07/2017 03:15,2,0.000,ALERT,213.06,303.88,59.975,1486455303,"201051344000868","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,607271.4,607271.4,24656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455336,1589257.00
02/07/2017 03:15,2,0.000,ALERT,212.61,301.77,59.996,1486455303,"274151322000095","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,916222.9,916222.9,24242,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455338,1589258.00
02/07/2017 03:15,2,0.000,ALERT,213.06,302.98,59.975,1486455303,"201051344000988","219011344069620",0.00,-3.50,0,297.87,304.48,0.0,0.0,0.000,568965.3,568965.3,24692,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455339,1589259.00
02/07/2017 03:15,2,0.000,ALERT,212.16,299.97,59.981,1486455303,"201051344001025","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,613414.7,613414.7,24722,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455341,1589260.00
02/07/2017 03:15,2,0.000,ALERT,213.06,303.28,59.970,1486455303,"201051344000458","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,617594.6,617594.6,24356,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455343,1589261.00
02/07/2017 03:15,2,0.000,ALERT,213.74,302.98,59.965,1486455303,"201051344000853","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,617138.3,617138.3,24212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455345,1589262.00
02/07/2017 03:15,2,0.000,ALERT,212.61,299.97,60.012,1486455303,"201051344000685","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,613481.9,613481.9,24474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455347,1589263.00
02/07/2017 03:15,2,0.000,ALERT,212.61,300.27,59.975,1486455303,"201051344000917","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,610032.9,610032.9,24498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455348,1589264.00
02/07/2017 03:15,2,0.000,ALERT,212.61,300.27,59.970,1486455303,"201051344001145","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617232.7,617232.7,24332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455350,1589265.00
02/07/2017 03:15,2,0.000,ALERT,212.38,299.37,59.970,1486455303,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,608113.0,608113.0,24636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455352,1589266.00
02/07/2017 03:15,2,0.000,ALERT,211.93,300.87,59.959,1486455303,"274151322000088","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,831981.6,831981.6,24222,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455354,1589267.00
02/07/2017 03:15,2,0.000,ALERT,213.06,300.57,59.970,1486455303,"274151322000068","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,722118.9,722118.9,24750,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455355,1589268.00
02/07/2017 03:15,2,0.000,ALERT,212.16,300.57,59.965,1486455303,"201051344001135","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455357,1589269.00
02/07/2017 03:15,2,0.000,ALERT,212.61,302.98,59.928,1486455303,"201051344000594","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,619842.7,619842.7,24563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455359,1589270.00
02/07/2017 03:15,2,0.000,ALERT,212.38,300.57,59.965,1486455303,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,612019.6,612019.6,24681,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455361,1589271.00
02/07/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1486455303,"274151322000054","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,848531.5,848531.5,24227,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455363,1589272.00
02/07/2017 03:15,2,0.000,ALERT,213.29,302.98,59.928,1486455303,"201051344000867","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,606109.2,606109.2,24712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455365,1589273.00
