ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 03:15,2,0.000,ALERT,212.38,300.57,59.970,1486455303,"201051344001093","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,609272.6,609272.6,24565,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455367,1589274.00
02/07/2017 03:15,2,0.000,ALERT,212.83,303.28,59.970,1486455303,"201051344000900","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,625535.9,625535.9,24124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455368,1589275.00
02/07/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1486455303,"201051344000648","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,614990.5,614990.5,24188,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455370,1589276.00
02/07/2017 03:15,2,0.000,ALERT,213.06,303.88,59.970,1486455303,"201051344000569","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,626904.8,626904.8,24112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455372,1589277.00
02/07/2017 03:15,2,0.000,ALERT,213.06,303.28,59.975,1486455303,"201051344000983","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,618544.8,618544.8,24291,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486455374,1589278.00
02/07/2017 03:15,2,0.000,ALERT,213.06,302.68,60.002,1486455303,"201051344001158","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,606752.1,606752.1,24606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455376,1589279.00
02/07/2017 03:15,2,0.000,ALERT,213.51,303.28,59.917,1486455303,"201051344000576","219011344069620",0.00,-4.00,0,299.97,305.38,0.0,0.0,0.000,617865.3,617865.3,24180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455377,1589280.00
02/07/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1486455303,"274151322000087","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,820325.0,820325.0,24501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486455379,1589281.00
02/07/2017 03:30,2,0.000,ALERT,213.51,302.98,59.996,1486456203,"201051344000645","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,616924.2,616924.2,24204,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456205,1589282.00
02/07/2017 03:30,2,0.000,ALERT,212.16,300.87,59.991,1486456203,"274151322000085","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,847118.3,847118.3,24261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456207,1589283.00
02/07/2017 03:30,2,0.000,ALERT,213.74,302.98,59.986,1486456203,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,605966.0,605966.0,24683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456208,1589284.00
02/07/2017 03:30,2,0.000,ALERT,213.06,302.98,59.965,1486456203,"201051344000469","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,608856.4,608856.4,24634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456210,1589285.00
02/07/2017 03:30,2,0.000,ALERT,212.16,300.57,59.991,1486456203,"201051344000646","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,604740.8,604740.8,24576,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456212,1589286.00
02/07/2017 03:30,2,0.000,ALERT,212.16,301.77,59.996,1486456203,"274151322000052","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,876160.6,876160.6,24017,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456214,1589287.00
02/07/2017 03:30,2,0.000,ALERT,212.38,300.87,59.991,1486456203,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,615225.5,615225.5,24716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456216,1589288.00
02/07/2017 03:30,2,0.000,ALERT,212.16,301.17,59.991,1486456203,"201051344001230","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,608624.1,608624.1,24412,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456218,1589289.00
02/07/2017 03:30,2,0.000,ALERT,212.61,301.47,59.981,1486456203,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,600042.6,600042.6,24611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456220,1589290.00
02/07/2017 03:30,2,0.000,ALERT,211.93,300.57,59.975,1486456203,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,615411.6,615411.6,24551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456221,1589291.00
02/07/2017 03:30,2,0.000,ALERT,212.38,300.27,59.981,1486456203,"274151322000094","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,721308.7,721308.7,24847,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456223,1589292.00
02/07/2017 03:30,2,0.000,ALERT,212.83,303.28,59.938,1486456203,"201051344000579","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,624396.8,624396.8,24524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456225,1589293.00
02/07/2017 03:30,2,0.000,ALERT,212.16,301.17,60.007,1486456203,"201051344000890","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,612491.0,612491.0,24597,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456227,1589294.00
02/07/2017 03:30,2,0.000,ALERT,212.38,300.57,59.991,1486456203,"201051344000438","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,613596.3,613596.3,24595,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456229,1589295.00
02/07/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1486456203,"201051344000417","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,596630.2,596630.2,24775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456230,1589296.00
02/07/2017 03:30,2,0.000,ALERT,212.38,301.47,59.986,1486456203,"274151322000083","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,867602.1,867602.1,24060,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456232,1589297.00
02/07/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1486456203,"274151322000076","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,924794.0,924794.0,24166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456234,1589298.00
02/07/2017 03:30,2,0.000,ALERT,212.83,303.58,59.991,1486456203,"201051344000868","219011344069620",0.00,-3.50,0,301.47,305.38,0.0,0.0,0.000,607271.4,607271.4,24658,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456236,1589299.00
02/07/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1486456203,"274151322000095","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,916222.9,916222.9,24244,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456238,1589300.00
02/07/2017 03:30,2,0.000,ALERT,212.61,302.68,59.986,1486456203,"201051344000988","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,568965.3,568965.3,24694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456240,1589301.00
02/07/2017 03:30,2,0.000,ALERT,211.93,299.67,59.975,1486456203,"201051344001025","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,613414.7,613414.7,24724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456241,1589302.00
02/07/2017 03:30,2,0.000,ALERT,212.83,302.98,59.986,1486456203,"201051344000458","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,617594.6,617594.6,24358,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456243,1589303.00
02/07/2017 03:30,2,0.000,ALERT,213.51,302.98,59.986,1486456203,"201051344000853","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,617138.3,617138.3,24214,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456245,1589304.00
02/07/2017 03:30,2,0.000,ALERT,212.61,300.57,59.981,1486456203,"201051344000685","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,613481.9,613481.9,24476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456247,1589305.00
02/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1486456203,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,610032.9,610032.9,24500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456248,1589306.00
02/07/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1486456203,"201051344001145","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,617232.7,617232.7,24334,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456250,1589307.00
02/07/2017 03:30,2,0.000,ALERT,212.38,299.67,59.996,1486456203,"201051344000651","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,608113.0,608113.0,24638,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456252,1589308.00
02/07/2017 03:30,2,0.000,ALERT,211.70,300.27,59.975,1486456203,"274151322000088","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,831981.6,831981.6,24224,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456254,1589309.00
02/07/2017 03:30,2,0.000,ALERT,212.61,299.97,59.996,1486456203,"274151322000068","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,722118.9,722118.9,24752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456256,1589310.00
02/07/2017 03:30,2,0.000,ALERT,211.93,300.57,59.991,1486456203,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456258,1589311.00
02/07/2017 03:30,2,0.000,ALERT,212.61,302.98,60.012,1486456203,"201051344000594","219011344069620",0.00,-4.00,0,300.27,305.08,0.0,0.0,0.000,619842.7,619842.7,24565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456259,1589312.00
02/07/2017 03:30,2,0.000,ALERT,212.61,300.27,59.933,1486456203,"201051344001203","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,612019.6,612019.6,24683,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456261,1589313.00
02/07/2017 03:30,2,0.000,ALERT,211.93,300.27,59.981,1486456203,"274151322000054","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,848531.5,848531.5,24229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456263,1589314.00
02/07/2017 03:30,2,0.000,ALERT,213.29,302.07,59.986,1486456203,"201051344000867","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,606109.2,606109.2,24714,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456265,1589315.00
02/07/2017 03:30,2,0.000,ALERT,212.16,300.27,59.991,1486456203,"201051344001093","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,609272.6,609272.6,24567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456266,1589316.00
02/07/2017 03:30,2,0.000,ALERT,212.61,302.68,59.975,1486456203,"201051344000900","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,625535.9,625535.9,24126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456268,1589317.00
02/07/2017 03:30,2,0.000,ALERT,212.83,301.77,59.981,1486456203,"201051344000648","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,614990.5,614990.5,24190,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456270,1589318.00
02/07/2017 03:30,2,0.000,ALERT,212.83,302.98,60.007,1486456203,"201051344000569","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,626904.8,626904.8,24114,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456272,1589319.00
02/07/2017 03:30,2,0.000,ALERT,212.83,302.37,59.933,1486456203,"201051344000983","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,618544.8,618544.8,24293,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456274,1589320.00
02/07/2017 03:30,2,0.000,ALERT,212.83,302.07,59.949,1486456203,"201051344001158","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,606752.1,606752.1,24608,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456275,1589321.00
02/07/2017 03:30,2,0.000,ALERT,213.29,302.98,59.954,1486456203,"201051344000576","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,617865.3,617865.3,24182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486456277,1589322.00
02/07/2017 03:30,2,0.000,ALERT,212.16,299.07,59.959,1486456203,"274151322000087","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,820325.0,820325.0,24503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486456279,1589323.00
02/07/2017 03:45,2,0.000,ALERT,213.51,302.68,59.986,1486457103,"201051344000645","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,616924.2,616924.2,24206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457105,1589324.00
02/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.975,1486457103,"274151322000085","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,847118.3,847118.3,24263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457107,1589325.00
02/07/2017 03:45,2,0.000,ALERT,213.74,302.37,59.991,1486457103,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,605966.0,605966.0,24685,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457108,1589326.00
02/07/2017 03:45,2,0.000,ALERT,213.29,302.98,59.949,1486457103,"201051344000469","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,608856.4,608856.4,24636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457110,1589327.00
02/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.986,1486457103,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,604740.8,604740.8,24578,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457112,1589328.00
02/07/2017 03:45,2,0.000,ALERT,212.16,301.17,59.965,1486457103,"274151322000052","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,876160.6,876160.6,24019,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457114,1589329.00
02/07/2017 03:45,2,0.000,ALERT,212.83,301.17,59.991,1486457103,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,615225.5,615225.5,24718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457115,1589330.00
02/07/2017 03:45,2,0.000,ALERT,212.38,301.17,59.981,1486457103,"201051344001230","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,608624.1,608624.1,24414,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457117,1589331.00
02/07/2017 03:45,2,0.000,ALERT,213.06,301.77,59.944,1486457103,"201051344000582","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,600042.6,600042.6,24613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457119,1589332.00
02/07/2017 03:45,2,0.000,ALERT,212.16,300.87,59.986,1486457103,"201051344000955","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,615411.6,615411.6,24553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457121,1589333.00
02/07/2017 03:45,2,0.000,ALERT,212.16,300.27,59.996,1486457103,"274151322000094","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,721308.7,721308.7,24849,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457123,1589334.00
02/07/2017 03:45,2,0.000,ALERT,213.06,303.28,59.986,1486457103,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,624396.8,624396.8,24526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457124,1589335.00
02/07/2017 03:45,2,0.000,ALERT,212.38,301.47,59.954,1486457103,"201051344000890","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,612491.0,612491.0,24599,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457126,1589336.00
02/07/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1486457103,"201051344000438","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,613596.3,613596.3,24597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457128,1589337.00
02/07/2017 03:45,2,0.000,ALERT,212.83,300.27,60.012,1486457103,"201051344000417","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,596630.2,596630.2,24777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457130,1589338.00
02/07/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1486457103,"274151322000083","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,867602.1,867602.1,24062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457132,1589339.00
02/07/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1486457103,"274151322000076","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,924794.0,924794.0,24168,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457133,1589340.00
02/07/2017 03:45,2,0.000,ALERT,213.06,303.58,59.991,1486457103,"201051344000868","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,607271.4,607271.4,24660,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457135,1589341.00
02/07/2017 03:45,2,0.000,ALERT,212.38,302.07,59.981,1486457103,"274151322000095","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,916222.9,916222.9,24246,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457137,1589342.00
02/07/2017 03:45,2,0.000,ALERT,212.83,302.37,59.991,1486457103,"201051344000988","219011344069620",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,568965.3,568965.3,24696,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457139,1589343.00
02/07/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1486457103,"201051344001025","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,613414.7,613414.7,24726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457141,1589344.00
02/07/2017 03:45,2,0.000,ALERT,213.06,302.68,59.996,1486457103,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,617594.6,617594.6,24360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457143,1589345.00
02/07/2017 03:45,2,0.000,ALERT,213.74,302.68,59.986,1486457103,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,617138.3,617138.3,24216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457145,1589346.00
02/07/2017 03:45,2,0.000,ALERT,212.83,300.87,60.028,1486457103,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,613481.9,613481.9,24478,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457146,1589347.00
02/07/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1486457103,"201051344000917","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,610032.9,610032.9,24502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457148,1589348.00
02/07/2017 03:45,2,0.000,ALERT,213.06,301.47,59.991,1486457103,"201051344001145","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617232.7,617232.7,24336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457150,1589349.00
02/07/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1486457103,"201051344000651","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,608113.0,608113.0,24640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457152,1589350.00
02/07/2017 03:45,2,0.000,ALERT,212.16,301.17,59.981,1486457103,"274151322000088","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,831981.6,831981.6,24226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457154,1589351.00
02/07/2017 03:45,2,0.000,ALERT,213.06,300.27,59.954,1486457103,"274151322000068","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,722118.9,722118.9,24754,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457156,1589352.00
02/07/2017 03:45,2,0.000,ALERT,212.16,300.87,59.981,1486457103,"201051344001135","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,603614.8,603614.8,24708,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457157,1589353.00
02/07/2017 03:45,2,0.000,ALERT,212.83,303.28,59.986,1486457103,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,619842.7,619842.7,24567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457159,1589354.00
02/07/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1486457103,"201051344001203","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,612019.6,612019.6,24685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457161,1589355.00
02/07/2017 03:45,2,0.000,ALERT,212.38,300.87,59.975,1486457103,"274151322000054","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,848531.5,848531.5,24231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457163,1589356.00
02/07/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1486457103,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,606109.2,606109.2,24716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457165,1589357.00
02/07/2017 03:45,2,0.000,ALERT,212.38,300.57,59.981,1486457103,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,609272.6,609272.6,24569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457166,1589358.00
02/07/2017 03:45,2,0.000,ALERT,212.83,302.68,59.981,1486457103,"201051344000900","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,625535.9,625535.9,24128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457168,1589359.00
02/07/2017 03:45,2,0.000,ALERT,213.29,302.07,59.938,1486457103,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,614990.5,614990.5,24192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457170,1589360.00
02/07/2017 03:45,2,0.000,ALERT,213.06,303.28,59.986,1486457103,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,626904.8,626904.8,24116,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457172,1589361.00
02/07/2017 03:45,2,0.000,ALERT,213.06,302.68,59.944,1486457103,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,618544.8,618544.8,24295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457174,1589362.00
02/07/2017 03:45,2,0.000,ALERT,213.29,302.68,59.991,1486457103,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,606752.1,606752.1,24610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457175,1589363.00
02/07/2017 03:45,2,0.000,ALERT,213.51,303.28,59.986,1486457103,"201051344000576","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,617865.3,617865.3,24184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486457177,1589364.00
02/07/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1486457103,"274151322000087","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,820325.0,820325.0,24505,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486457179,1589365.00
02/07/2017 04:00,2,0.000,ALERT,213.51,302.68,59.996,1486458003,"201051344000645","219011344069620",0.00,-2.50,0,298.47,305.08,0.0,0.0,0.000,616924.2,616924.2,24208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458005,1589366.00
02/07/2017 04:00,2,0.000,ALERT,212.83,300.87,59.986,1486458003,"274151322000085","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,847118.3,847118.3,24265,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458007,1589367.00
02/07/2017 04:00,2,0.000,ALERT,213.74,302.68,59.975,1486458003,"201051344000633","219011344069620",0.00,-3.50,0,296.96,304.48,0.0,0.0,0.000,605966.0,605966.0,24687,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458008,1589368.00
02/07/2017 04:00,2,0.000,ALERT,213.29,302.68,60.007,1486458003,"201051344000469","219011344069620",0.00,-4.00,0,297.57,304.78,0.0,0.0,0.000,608856.4,608856.4,24638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458010,1589369.00
02/07/2017 04:00,2,0.000,ALERT,212.16,300.87,60.007,1486458003,"201051344000646","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,604740.8,604740.8,24580,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458012,1589370.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.57,60.028,1486458003,"274151322000052","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,876160.6,876160.6,24021,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458014,1589371.00
02/07/2017 04:00,2,0.000,ALERT,212.38,301.17,60.012,1486458003,"201051344000585","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,615225.5,615225.5,24720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458015,1589372.00
02/07/2017 04:00,2,0.000,ALERT,212.16,301.17,59.996,1486458003,"201051344001230","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,608624.1,608624.1,24416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458017,1589373.00
02/07/2017 04:00,2,0.000,ALERT,212.61,301.77,59.996,1486458003,"201051344000582","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,600042.6,600042.6,24615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458019,1589374.00
02/07/2017 04:00,2,0.000,ALERT,211.93,300.87,59.965,1486458003,"201051344000955","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,615411.6,615411.6,24555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458021,1589375.00
02/07/2017 04:00,2,0.000,ALERT,212.61,300.57,60.002,1486458003,"274151322000094","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,721308.7,721308.7,24851,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458023,1589376.00
02/07/2017 04:00,2,0.000,ALERT,213.06,303.28,59.996,1486458003,"201051344000579","219011344069620",0.00,-3.00,0,299.07,305.68,0.0,0.0,0.000,624396.8,624396.8,24528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458024,1589377.00
02/07/2017 04:00,2,0.000,ALERT,212.16,301.17,60.012,1486458003,"201051344000890","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,612491.0,612491.0,24601,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458026,1589378.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.87,60.007,1486458003,"201051344000438","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,613596.3,613596.3,24599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458028,1589379.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.27,60.028,1486458003,"201051344000417","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,596630.2,596630.2,24779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458030,1589380.00
02/07/2017 04:00,2,0.000,ALERT,212.83,301.77,59.996,1486458003,"274151322000083","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,867602.1,867602.1,24064,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458032,1589381.00
02/07/2017 04:00,2,0.000,ALERT,213.29,301.17,60.007,1486458003,"274151322000076","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,924794.0,924794.0,24170,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458033,1589382.00
02/07/2017 04:00,2,0.000,ALERT,213.06,303.58,60.007,1486458003,"201051344000868","219011344069620",0.00,-3.00,0,299.37,305.68,0.0,0.0,0.000,607271.4,607271.4,24662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458035,1589383.00
02/07/2017 04:00,2,0.000,ALERT,212.61,302.07,60.007,1486458003,"274151322000095","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,916222.9,916222.9,24248,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458037,1589384.00
02/07/2017 04:00,2,0.000,ALERT,212.83,302.68,59.981,1486458003,"201051344000988","219011344069620",0.00,-3.00,0,296.06,304.48,0.0,0.0,0.000,568965.3,568965.3,24698,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458039,1589385.00
02/07/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1486458003,"201051344001025","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,613414.7,613414.7,24728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458041,1589386.00
02/07/2017 04:00,2,0.000,ALERT,213.06,302.98,60.018,1486458003,"201051344000458","219011344069620",0.00,-1.50,0,298.47,305.68,0.0,0.0,0.000,617594.6,617594.6,24362,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458042,1589387.00
02/07/2017 04:00,2,0.000,ALERT,213.51,302.98,60.012,1486458003,"201051344000853","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,617138.3,617138.3,24218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458044,1589388.00
02/07/2017 04:00,2,0.000,ALERT,212.61,301.17,60.002,1486458003,"201051344000685","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,613481.9,613481.9,24480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458046,1589389.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.57,60.002,1486458003,"201051344000917","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,610032.9,610032.9,24504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458048,1589390.00
02/07/2017 04:00,2,0.000,ALERT,212.61,301.17,60.023,1486458003,"201051344001145","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,617232.7,617232.7,24338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458049,1589391.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.27,60.007,1486458003,"201051344000651","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,608113.0,608113.0,24642,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458051,1589392.00
02/07/2017 04:00,2,0.000,ALERT,212.16,300.87,60.002,1486458003,"274151322000088","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,831981.6,831981.6,24228,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458053,1589393.00
02/07/2017 04:00,2,0.000,ALERT,213.29,299.97,59.991,1486458003,"274151322000068","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,722118.9,722118.9,24756,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458055,1589394.00
02/07/2017 04:00,2,0.000,ALERT,211.70,300.57,60.002,1486458003,"201051344001135","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,603614.8,603614.8,24710,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458057,1589395.00
02/07/2017 04:00,2,0.000,ALERT,212.61,303.28,60.007,1486458003,"201051344000594","219011344069620",0.00,-3.50,0,298.47,305.38,0.0,0.0,0.000,619842.7,619842.7,24569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458058,1589396.00
02/07/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1486458003,"201051344001203","219011344069620",0.00,-3.50,0,296.96,304.18,0.0,0.0,0.000,612019.6,612019.6,24687,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458060,1589397.00
02/07/2017 04:00,2,0.000,ALERT,212.38,301.17,59.996,1486458003,"274151322000054","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,848531.5,848531.5,24233,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458062,1589398.00
02/07/2017 04:00,2,0.000,ALERT,213.29,302.07,59.991,1486458003,"201051344000867","219011344069620",0.00,-2.50,0,297.87,305.08,0.0,0.0,0.000,606109.2,606109.2,24718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458064,1589399.00
02/07/2017 04:00,2,0.000,ALERT,211.93,300.57,59.949,1486458003,"201051344001093","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,609272.6,609272.6,24571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458066,1589400.00
02/07/2017 04:00,2,0.000,ALERT,212.83,302.98,59.996,1486458003,"201051344000900","219011344069620",0.00,-3.50,0,298.17,304.78,0.0,0.0,0.000,625535.9,625535.9,24130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458068,1589401.00
02/07/2017 04:00,2,0.000,ALERT,213.06,302.07,59.975,1486458003,"201051344000648","219011344069620",0.00,-4.00,0,297.87,305.08,0.0,0.0,0.000,614990.5,614990.5,24194,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458070,1589402.00
02/07/2017 04:00,2,0.000,ALERT,213.06,303.28,59.975,1486458003,"201051344000569","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,626904.8,626904.8,24118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458072,1589403.00
02/07/2017 04:00,2,0.000,ALERT,213.06,302.98,59.991,1486458003,"201051344000983","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,618544.8,618544.8,24297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458073,1589404.00
02/07/2017 04:00,2,0.000,ALERT,213.06,302.68,59.981,1486458003,"201051344001158","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,606752.1,606752.1,24612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458075,1589405.00
02/07/2017 04:00,2,0.000,ALERT,213.51,303.28,59.986,1486458003,"201051344000576","219011344069620",0.00,-3.50,0,298.77,305.38,0.0,0.0,0.000,617865.3,617865.3,24186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458077,1589406.00
02/07/2017 04:00,2,0.000,ALERT,212.61,300.27,59.981,1486458003,"274151322000087","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,820325.0,820325.0,24507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458079,1589407.00
02/07/2017 04:15,2,0.000,ALERT,213.51,302.07,59.970,1486458903,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,616924.2,616924.2,24210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458905,1589408.00
02/07/2017 04:15,2,0.000,ALERT,212.38,300.27,59.949,1486458903,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,847118.3,847118.3,24267,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458907,1589409.00
02/07/2017 04:15,2,0.000,ALERT,213.74,302.37,60.002,1486458903,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,605966.0,605966.0,24689,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458909,1589410.00
02/07/2017 04:15,2,0.000,ALERT,213.06,302.37,59.975,1486458903,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,608856.4,608856.4,24640,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458911,1589411.00
02/07/2017 04:15,2,0.000,ALERT,211.70,300.27,59.959,1486458903,"201051344000646","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,604740.8,604740.8,24582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458913,1589412.00
02/07/2017 04:15,2,0.000,ALERT,212.38,300.57,59.986,1486458903,"274151322000052","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,876160.6,876160.6,24023,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458914,1589413.00
02/07/2017 04:15,2,0.000,ALERT,211.93,300.27,59.981,1486458903,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,615225.5,615225.5,24722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458916,1589414.00
02/07/2017 04:15,2,0.000,ALERT,211.93,300.57,59.981,1486458903,"201051344001230","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,608624.1,608624.1,24418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458918,1589415.00
02/07/2017 04:15,2,0.000,ALERT,212.61,301.17,59.986,1486458903,"201051344000582","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,600042.6,600042.6,24617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458920,1589416.00
02/07/2017 04:15,2,0.000,ALERT,211.48,299.97,59.933,1486458903,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,615411.6,615411.6,24557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458922,1589417.00
02/07/2017 04:15,2,0.000,ALERT,212.38,299.97,59.986,1486458903,"274151322000094","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,721308.7,721308.7,24853,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458924,1589418.00
