ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 04:15,2,0.000,ALERT,213.06,302.98,59.970,1486458903,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,624396.8,624396.8,24530,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458925,1589419.00
02/07/2017 04:15,2,0.000,ALERT,211.70,300.57,59.991,1486458903,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,612491.0,612491.0,24603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458927,1589420.00
02/07/2017 04:15,2,0.000,ALERT,212.16,299.97,60.002,1486458903,"201051344000438","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,613596.3,613596.3,24601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458929,1589421.00
02/07/2017 04:15,2,0.000,ALERT,212.38,299.67,59.991,1486458903,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,596630.2,596630.2,24781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458931,1589422.00
02/07/2017 04:15,2,0.000,ALERT,212.61,300.87,59.954,1486458903,"274151322000083","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,867602.1,867602.1,24066,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458933,1589423.00
02/07/2017 04:15,2,0.000,ALERT,213.06,300.27,59.986,1486458903,"274151322000076","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,924794.0,924794.0,24172,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458934,1589424.00
02/07/2017 04:15,2,0.000,ALERT,212.83,302.68,59.991,1486458903,"201051344000868","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,607271.4,607271.4,24664,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458936,1589425.00
02/07/2017 04:15,2,0.000,ALERT,212.61,301.17,60.002,1486458903,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,916222.9,916222.9,24250,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458938,1589426.00
02/07/2017 04:15,2,0.000,ALERT,212.83,302.37,59.986,1486458903,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,568965.3,568965.3,24700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458940,1589427.00
02/07/2017 04:15,2,0.000,ALERT,211.70,299.07,60.018,1486458903,"201051344001025","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,613414.7,613414.7,24730,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458942,1589428.00
02/07/2017 04:15,2,0.000,ALERT,212.83,302.37,59.981,1486458903,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,617594.6,617594.6,24364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458944,1589429.00
02/07/2017 04:15,2,0.000,ALERT,213.51,302.37,59.991,1486458903,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,617138.3,617138.3,24220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458945,1589430.00
02/07/2017 04:15,2,0.000,ALERT,212.16,299.97,60.002,1486458903,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,613481.9,613481.9,24482,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458947,1589431.00
02/07/2017 04:15,2,0.000,ALERT,212.16,299.97,59.986,1486458903,"201051344000917","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,610032.9,610032.9,24506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458949,1589432.00
02/07/2017 04:15,2,0.000,ALERT,212.16,300.27,59.991,1486458903,"201051344001145","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,617232.7,617232.7,24340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458951,1589433.00
02/07/2017 04:15,2,0.000,ALERT,211.93,299.37,59.981,1486458903,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,608113.0,608113.0,24644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458953,1589434.00
02/07/2017 04:15,2,0.000,ALERT,212.16,299.67,60.018,1486458903,"274151322000088","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,831981.6,831981.6,24230,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458954,1589435.00
02/07/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1486458903,"274151322000068","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,722118.9,722118.9,24758,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458956,1589436.00
02/07/2017 04:15,2,0.000,ALERT,211.70,299.97,59.938,1486458903,"201051344001135","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,603614.8,603614.8,24712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458958,1589437.00
02/07/2017 04:15,2,0.000,ALERT,212.61,302.98,59.954,1486458903,"201051344000594","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,619842.7,619842.7,24571,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458960,1589438.00
02/07/2017 04:15,2,0.000,ALERT,212.16,299.97,59.986,1486458903,"201051344001203","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,612019.6,612019.6,24689,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458962,1589439.00
02/07/2017 04:15,2,0.000,ALERT,212.38,300.87,59.986,1486458903,"274151322000054","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,848531.5,848531.5,24235,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458963,1589440.00
02/07/2017 04:15,2,0.000,ALERT,213.29,301.77,59.986,1486458903,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,606109.2,606109.2,24720,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458965,1589441.00
02/07/2017 04:15,2,0.000,ALERT,211.93,299.97,59.954,1486458903,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,609272.6,609272.6,24573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458967,1589442.00
02/07/2017 04:15,2,0.000,ALERT,212.83,302.07,59.975,1486458903,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,625535.9,625535.9,24132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458969,1589443.00
02/07/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1486458903,"201051344000648","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,614990.5,614990.5,24196,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458971,1589444.00
02/07/2017 04:15,2,0.000,ALERT,213.06,302.98,59.986,1486458903,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,626904.8,626904.8,24120,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486458972,1589445.00
02/07/2017 04:15,2,0.000,ALERT,212.83,302.37,59.944,1486458903,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,618544.8,618544.8,24299,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458974,1589446.00
02/07/2017 04:15,2,0.000,ALERT,213.06,302.07,59.986,1486458903,"201051344001158","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,606752.1,606752.1,24614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458976,1589447.00
02/07/2017 04:15,2,0.000,ALERT,213.51,302.98,60.012,1486458903,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,617865.3,617865.3,24188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458978,1589448.00
02/07/2017 04:15,2,0.000,ALERT,212.61,299.07,59.970,1486458903,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,820325.0,820325.0,24509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486458979,1589449.00
02/07/2017 04:30,2,0.000,ALERT,213.29,302.07,59.949,1486459803,"201051344000645","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,616924.2,616924.2,24212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459805,1589450.00
02/07/2017 04:30,2,0.000,ALERT,212.38,299.97,59.981,1486459803,"274151322000085","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,847118.3,847118.3,24269,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459807,1589451.00
02/07/2017 04:30,2,0.000,ALERT,213.51,301.77,59.981,1486459803,"201051344000633","219011344069620",0.00,-3.00,0,296.96,303.88,0.0,0.0,0.000,605966.0,605966.0,24691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459809,1589452.00
02/07/2017 04:30,2,0.000,ALERT,212.83,302.07,59.991,1486459803,"201051344000469","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,608856.4,608856.4,24642,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459811,1589453.00
02/07/2017 04:30,2,0.000,ALERT,211.93,300.87,59.944,1486459803,"201051344000646","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,604740.8,604740.8,24584,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459813,1589454.00
02/07/2017 04:30,2,0.000,ALERT,211.93,300.27,59.975,1486459803,"274151322000052","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,876160.6,876160.6,24025,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459814,1589455.00
02/07/2017 04:30,2,0.000,ALERT,212.16,300.87,59.975,1486459803,"201051344000585","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,615225.5,615225.5,24724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459816,1589456.00
02/07/2017 04:30,2,0.000,ALERT,212.16,301.17,60.007,1486459803,"201051344001230","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,608624.1,608624.1,24420,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459818,1589457.00
02/07/2017 04:30,2,0.000,ALERT,212.61,301.77,59.981,1486459803,"201051344000582","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,600042.6,600042.6,24619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459820,1589458.00
02/07/2017 04:30,2,0.000,ALERT,211.93,300.87,59.944,1486459803,"201051344000955","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,615411.6,615411.6,24559,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459822,1589459.00
02/07/2017 04:30,2,0.000,ALERT,212.16,299.07,59.986,1486459803,"274151322000094","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,721308.7,721308.7,24855,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459823,1589460.00
02/07/2017 04:30,2,0.000,ALERT,212.83,302.68,59.933,1486459803,"201051344000579","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,624396.8,624396.8,24532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459825,1589461.00
02/07/2017 04:30,2,0.000,ALERT,212.16,301.47,60.002,1486459803,"201051344000890","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,612491.0,612491.0,24605,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459827,1589462.00
02/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.965,1486459803,"201051344000438","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,613596.3,613596.3,24603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459829,1589463.00
02/07/2017 04:30,2,0.000,ALERT,212.61,300.57,60.007,1486459803,"201051344000417","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,596630.2,596630.2,24783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459830,1589464.00
02/07/2017 04:30,2,0.000,ALERT,212.38,299.97,59.959,1486459803,"274151322000083","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,867602.1,867602.1,24068,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459832,1589465.00
02/07/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1486459803,"274151322000076","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,924794.0,924794.0,24174,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459834,1589466.00
02/07/2017 04:30,2,0.000,ALERT,212.38,302.37,59.991,1486459803,"201051344000868","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,607271.4,607271.4,24666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459836,1589467.00
02/07/2017 04:30,2,0.000,ALERT,212.38,300.87,59.965,1486459803,"274151322000095","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,916222.9,916222.9,24252,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459838,1589468.00
02/07/2017 04:30,2,0.000,ALERT,212.61,301.77,59.959,1486459803,"201051344000988","219011344069620",0.00,-2.50,0,296.06,303.88,0.0,0.0,0.000,568965.3,568965.3,24702,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459840,1589469.00
02/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.922,1486459803,"201051344001025","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,613414.7,613414.7,24732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459842,1589470.00
02/07/2017 04:30,2,0.000,ALERT,212.61,301.77,60.002,1486459803,"201051344000458","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,617594.6,617594.6,24366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459843,1589471.00
02/07/2017 04:30,2,0.000,ALERT,213.29,302.07,59.965,1486459803,"201051344000853","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,617138.3,617138.3,24222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459845,1589472.00
02/07/2017 04:30,2,0.000,ALERT,212.61,300.87,59.965,1486459803,"201051344000685","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,613481.9,613481.9,24484,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459847,1589473.00
02/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.954,1486459803,"201051344000917","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,610032.9,610032.9,24508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459849,1589474.00
02/07/2017 04:30,2,0.000,ALERT,212.61,301.17,59.959,1486459803,"201051344001145","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,617232.7,617232.7,24342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459851,1589475.00
02/07/2017 04:30,2,0.000,ALERT,212.38,300.27,59.965,1486459803,"201051344000651","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,608113.0,608113.0,24646,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459852,1589476.00
02/07/2017 04:30,2,0.000,ALERT,211.93,299.37,59.954,1486459803,"274151322000088","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,831981.6,831981.6,24232,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459854,1589477.00
02/07/2017 04:30,2,0.000,ALERT,212.83,298.77,59.959,1486459803,"274151322000068","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,722118.9,722118.9,24760,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459856,1589478.00
02/07/2017 04:30,2,0.000,ALERT,211.93,300.87,59.965,1486459803,"201051344001135","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,603614.8,603614.8,24714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459858,1589479.00
02/07/2017 04:30,2,0.000,ALERT,212.38,302.37,59.959,1486459803,"201051344000594","219011344069620",0.00,-3.00,0,298.17,304.48,0.0,0.0,0.000,619842.7,619842.7,24573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459860,1589480.00
02/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.975,1486459803,"201051344001203","219011344069620",0.00,-3.00,0,296.66,303.88,0.0,0.0,0.000,612019.6,612019.6,24691,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459861,1589481.00
02/07/2017 04:30,2,0.000,ALERT,212.16,300.27,59.975,1486459803,"274151322000054","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,848531.5,848531.5,24237,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459863,1589482.00
02/07/2017 04:30,2,0.000,ALERT,213.06,301.47,59.965,1486459803,"201051344000867","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,606109.2,606109.2,24722,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459865,1589483.00
02/07/2017 04:30,2,0.000,ALERT,212.16,300.57,59.954,1486459803,"201051344001093","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,609272.6,609272.6,24575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459867,1589484.00
02/07/2017 04:30,2,0.000,ALERT,212.61,302.07,59.959,1486459803,"201051344000900","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,625535.9,625535.9,24134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459868,1589485.00
02/07/2017 04:30,2,0.000,ALERT,212.83,301.17,59.917,1486459803,"201051344000648","219011344069620",0.00,-3.50,0,297.87,304.18,0.0,0.0,0.000,614990.5,614990.5,24198,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459870,1589486.00
02/07/2017 04:30,2,0.000,ALERT,212.83,302.37,59.996,1486459803,"201051344000569","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,626904.8,626904.8,24122,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459872,1589487.00
02/07/2017 04:30,2,0.000,ALERT,212.83,302.07,59.959,1486459803,"201051344000983","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,618544.8,618544.8,24301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459874,1589488.00
02/07/2017 04:30,2,0.000,ALERT,212.83,301.77,59.959,1486459803,"201051344001158","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,606752.1,606752.1,24616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459876,1589489.00
02/07/2017 04:30,2,0.000,ALERT,213.29,302.68,59.959,1486459803,"201051344000576","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,617865.3,617865.3,24190,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486459878,1589490.00
02/07/2017 04:30,2,0.000,ALERT,212.61,298.77,59.959,1486459803,"274151322000087","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,820325.0,820325.0,24511,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486459880,1589491.00
02/07/2017 04:45,2,0.000,ALERT,213.51,302.37,60.012,1486460703,"201051344000645","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,616924.2,616924.2,24214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460705,1589492.00
02/07/2017 04:45,2,0.000,ALERT,212.38,299.97,60.007,1486460703,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,847118.3,847118.3,24271,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460707,1589493.00
02/07/2017 04:45,2,0.000,ALERT,213.74,302.37,60.012,1486460703,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,605966.0,605966.0,24693,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460709,1589494.00
02/07/2017 04:45,2,0.000,ALERT,213.06,302.37,60.007,1486460703,"201051344000469","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,608856.4,608856.4,24644,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460710,1589495.00
02/07/2017 04:45,2,0.000,ALERT,211.93,300.57,60.018,1486460703,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,604740.8,604740.8,24586,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460712,1589496.00
02/07/2017 04:45,2,0.000,ALERT,212.16,301.17,60.002,1486460703,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,876160.6,876160.6,24027,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460714,1589497.00
02/07/2017 04:45,2,0.000,ALERT,212.16,300.27,59.965,1486460703,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,615225.5,615225.5,24726,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460716,1589498.00
02/07/2017 04:45,2,0.000,ALERT,212.16,300.87,60.034,1486460703,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,608624.1,608624.1,24422,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460717,1589499.00
02/07/2017 04:45,2,0.000,ALERT,212.61,301.47,60.007,1486460703,"201051344000582","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,600042.6,600042.6,24621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460719,1589500.00
02/07/2017 04:45,2,0.000,ALERT,211.70,300.27,60.018,1486460703,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,615411.6,615411.6,24561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460721,1589501.00
02/07/2017 04:45,2,0.000,ALERT,212.38,299.67,60.039,1486460703,"274151322000094","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,721308.7,721308.7,24857,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460723,1589502.00
02/07/2017 04:45,2,0.000,ALERT,213.06,302.98,60.007,1486460703,"201051344000579","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,624396.8,624396.8,24534,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460725,1589503.00
02/07/2017 04:45,2,0.000,ALERT,211.93,300.87,60.002,1486460703,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,612491.0,612491.0,24607,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460727,1589504.00
02/07/2017 04:45,2,0.000,ALERT,212.16,300.57,60.034,1486460703,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,613596.3,613596.3,24605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460728,1589505.00
02/07/2017 04:45,2,0.000,ALERT,212.38,300.27,60.002,1486460703,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,596630.2,596630.2,24785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460730,1589506.00
02/07/2017 04:45,2,0.000,ALERT,212.38,299.97,60.018,1486460703,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,867602.1,867602.1,24070,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460732,1589507.00
02/07/2017 04:45,2,0.000,ALERT,213.06,300.87,60.007,1486460703,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,924794.0,924794.0,24176,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460734,1589508.00
02/07/2017 04:45,2,0.000,ALERT,212.83,303.28,60.002,1486460703,"201051344000868","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,607271.4,607271.4,24668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460736,1589509.00
02/07/2017 04:45,2,0.000,ALERT,212.38,301.77,60.002,1486460703,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,916222.9,916222.9,24254,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460737,1589510.00
02/07/2017 04:45,2,0.000,ALERT,212.83,302.07,59.965,1486460703,"201051344000988","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,568965.3,568965.3,24704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460739,1589511.00
02/07/2017 04:45,2,0.000,ALERT,211.93,299.67,59.996,1486460703,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,613414.7,613414.7,24734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460741,1589512.00
02/07/2017 04:45,2,0.000,ALERT,212.83,302.37,60.007,1486460703,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,617594.6,617594.6,24368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460743,1589513.00
02/07/2017 04:45,2,0.000,ALERT,213.51,302.37,60.007,1486460703,"201051344000853","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,617138.3,617138.3,24224,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460745,1589514.00
02/07/2017 04:45,2,0.000,ALERT,212.38,300.57,59.996,1486460703,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,613481.9,613481.9,24486,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460746,1589515.00
02/07/2017 04:45,2,0.000,ALERT,212.38,299.97,60.002,1486460703,"201051344000917","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,610032.9,610032.9,24510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460748,1589516.00
02/07/2017 04:45,2,0.000,ALERT,212.38,300.57,60.012,1486460703,"201051344001145","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,617232.7,617232.7,24344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460750,1589517.00
02/07/2017 04:45,2,0.000,ALERT,212.16,299.67,59.986,1486460703,"201051344000651","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,608113.0,608113.0,24648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460752,1589518.00
02/07/2017 04:45,2,0.000,ALERT,211.93,299.67,60.007,1486460703,"274151322000088","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,831981.6,831981.6,24234,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460753,1589519.00
02/07/2017 04:45,2,0.000,ALERT,213.06,299.67,59.996,1486460703,"274151322000068","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,722118.9,722118.9,24762,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460755,1589520.00
02/07/2017 04:45,2,0.000,ALERT,211.70,300.27,59.991,1486460703,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,603614.8,603614.8,24716,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460757,1589521.00
02/07/2017 04:45,2,0.000,ALERT,212.61,302.98,60.007,1486460703,"201051344000594","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,619842.7,619842.7,24575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460759,1589522.00
02/07/2017 04:45,2,0.000,ALERT,212.38,300.27,60.002,1486460703,"201051344001203","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,612019.6,612019.6,24693,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460761,1589523.00
02/07/2017 04:45,2,0.000,ALERT,212.16,300.87,60.028,1486460703,"274151322000054","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,848531.5,848531.5,24239,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460763,1589524.00
02/07/2017 04:45,2,0.000,ALERT,213.29,301.77,60.002,1486460703,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,606109.2,606109.2,24724,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460765,1589525.00
02/07/2017 04:45,2,0.000,ALERT,212.16,300.57,60.028,1486460703,"201051344001093","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,609272.6,609272.6,24577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460766,1589526.00
02/07/2017 04:45,2,0.000,ALERT,212.83,302.07,59.991,1486460703,"201051344000900","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,625535.9,625535.9,24136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460768,1589527.00
02/07/2017 04:45,2,0.000,ALERT,213.06,301.47,59.996,1486460703,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,614990.5,614990.5,24200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460770,1589528.00
02/07/2017 04:45,2,0.000,ALERT,213.06,302.68,60.028,1486460703,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,626904.8,626904.8,24124,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460772,1589529.00
02/07/2017 04:45,2,0.000,ALERT,212.83,301.77,59.991,1486460703,"201051344000983","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,618544.8,618544.8,24303,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486460774,1589530.00
02/07/2017 04:45,2,0.000,ALERT,213.06,302.07,59.959,1486460703,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,606752.1,606752.1,24618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460776,1589531.00
02/07/2017 04:45,2,0.000,ALERT,213.29,302.68,59.991,1486460703,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,617865.3,617865.3,24192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460777,1589532.00
02/07/2017 04:45,2,0.000,ALERT,212.38,299.97,59.991,1486460703,"274151322000087","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,820325.0,820325.0,24513,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486460779,1589533.00
02/07/2017 05:00,2,0.000,ALERT,212.83,301.17,59.975,1486461603,"201051344000645","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,616924.2,616924.2,24216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461605,1589534.00
02/07/2017 05:00,2,0.000,ALERT,211.93,299.37,59.965,1486461603,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,847118.3,847118.3,24273,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461607,1589535.00
02/07/2017 05:00,2,0.000,ALERT,213.06,300.87,59.959,1486461603,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,605966.0,605966.0,24695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461609,1589536.00
02/07/2017 05:00,2,0.000,ALERT,212.61,301.17,59.965,1486461603,"201051344000469","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,608856.4,608856.4,24646,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461610,1589537.00
02/07/2017 05:00,2,0.000,ALERT,211.25,299.07,59.954,1486461603,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,604740.8,604740.8,24588,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461612,1589538.00
02/07/2017 05:00,2,0.000,ALERT,211.70,300.87,59.954,1486461603,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,876160.6,876160.6,24029,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461614,1589539.00
02/07/2017 05:00,2,0.000,ALERT,211.48,299.37,59.965,1486461603,"201051344000585","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,615225.5,615225.5,24728,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461616,1589540.00
02/07/2017 05:00,2,0.000,ALERT,211.25,299.67,59.981,1486461603,"201051344001230","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,608624.1,608624.1,24424,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461618,1589541.00
02/07/2017 05:00,2,0.000,ALERT,211.93,299.97,59.965,1486461603,"201051344000582","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,600042.6,600042.6,24623,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461619,1589542.00
02/07/2017 05:00,2,0.000,ALERT,211.03,299.07,59.954,1486461603,"201051344000955","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,615411.6,615411.6,24563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461621,1589543.00
02/07/2017 05:00,2,0.000,ALERT,211.48,299.07,59.949,1486461603,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,721308.7,721308.7,24859,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461623,1589544.00
02/07/2017 05:00,2,0.000,ALERT,212.38,301.77,59.938,1486461603,"201051344000579","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,624396.8,624396.8,24536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461625,1589545.00
02/07/2017 05:00,2,0.000,ALERT,211.25,299.37,59.938,1486461603,"201051344000890","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,612491.0,612491.0,24609,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461627,1589546.00
02/07/2017 05:00,2,0.000,ALERT,211.25,298.47,59.959,1486461603,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,613596.3,613596.3,24607,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461629,1589547.00
02/07/2017 05:00,2,0.000,ALERT,211.48,298.17,59.949,1486461603,"201051344000417","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,596630.2,596630.2,24787,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461631,1589548.00
02/07/2017 05:00,2,0.000,ALERT,211.93,300.27,59.944,1486461603,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,867602.1,867602.1,24072,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461633,1589549.00
02/07/2017 05:00,2,0.000,ALERT,212.38,299.67,59.944,1486461603,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,924794.0,924794.0,24178,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461634,1589550.00
02/07/2017 05:00,2,0.000,ALERT,212.16,301.77,59.949,1486461603,"201051344000868","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,607271.4,607271.4,24670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461636,1589551.00
02/07/2017 05:00,2,0.000,ALERT,211.93,300.57,59.949,1486461603,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,916222.9,916222.9,24256,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461638,1589552.00
02/07/2017 05:00,2,0.000,ALERT,212.16,300.87,59.944,1486461603,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,568965.3,568965.3,24706,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461640,1589553.00
02/07/2017 05:00,2,0.000,ALERT,211.25,298.17,59.949,1486461603,"201051344001025","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,613414.7,613414.7,24736,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461642,1589554.00
02/07/2017 05:00,2,0.000,ALERT,212.16,301.47,59.965,1486461603,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,617594.6,617594.6,24370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461643,1589555.00
02/07/2017 05:00,2,0.000,ALERT,213.06,301.47,59.954,1486461603,"201051344000853","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,617138.3,617138.3,24226,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461645,1589556.00
02/07/2017 05:00,2,0.000,ALERT,211.48,298.77,59.944,1486461603,"201051344000685","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,613481.9,613481.9,24488,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461647,1589557.00
02/07/2017 05:00,2,0.000,ALERT,211.48,298.47,59.954,1486461603,"201051344000917","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,610032.9,610032.9,24512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461649,1589558.00
02/07/2017 05:00,2,0.000,ALERT,211.70,299.07,59.938,1486461603,"201051344001145","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,617232.7,617232.7,24346,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461650,1589559.00
02/07/2017 05:00,2,0.000,ALERT,211.48,298.47,59.933,1486461603,"201051344000651","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,608113.0,608113.0,24650,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461652,1589560.00
02/07/2017 05:00,2,0.000,ALERT,211.48,299.07,59.975,1486461603,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,831981.6,831981.6,24236,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461654,1589561.00
02/07/2017 05:00,2,0.000,ALERT,212.38,298.77,59.949,1486461603,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,722118.9,722118.9,24764,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461656,1589562.00
02/07/2017 05:00,2,0.000,ALERT,211.03,298.77,59.959,1486461603,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,603614.8,603614.8,24718,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461658,1589563.00
