ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 05:00,2,0.000,ALERT,211.93,301.77,59.944,1486461603,"201051344000594","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,619842.7,619842.7,24577,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461659,1589564.00
02/07/2017 05:00,2,0.000,ALERT,211.25,298.77,59.938,1486461603,"201051344001203","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,612019.6,612019.6,24695,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461661,1589565.00
02/07/2017 05:00,2,0.000,ALERT,211.70,299.67,59.938,1486461603,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,848531.5,848531.5,24241,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461663,1589566.00
02/07/2017 05:00,2,0.000,ALERT,212.61,300.87,59.944,1486461603,"201051344000867","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,606109.2,606109.2,24726,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461665,1589567.00
02/07/2017 05:00,2,0.000,ALERT,211.25,298.77,59.944,1486461603,"201051344001093","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,609272.6,609272.6,24579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461667,1589568.00
02/07/2017 05:00,2,0.000,ALERT,212.16,301.77,59.938,1486461603,"201051344000900","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,625535.9,625535.9,24138,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461668,1589569.00
02/07/2017 05:00,2,0.000,ALERT,212.38,300.57,59.922,1486461603,"201051344000648","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,614990.5,614990.5,24202,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461670,1589570.00
02/07/2017 05:00,2,0.000,ALERT,212.38,302.07,59.986,1486461603,"201051344000569","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,626904.8,626904.8,24126,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461672,1589571.00
02/07/2017 05:00,2,0.000,ALERT,212.16,301.47,59.907,1486461603,"201051344000983","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,618544.8,618544.8,24305,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461674,1589572.00
02/07/2017 05:00,2,0.000,ALERT,212.38,301.47,59.944,1486461603,"201051344001158","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,606752.1,606752.1,24620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486461676,1589573.00
02/07/2017 05:00,2,0.000,ALERT,212.83,302.07,59.938,1486461603,"201051344000576","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,617865.3,617865.3,24194,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461677,1589574.00
02/07/2017 05:00,2,0.000,ALERT,211.93,299.07,59.928,1486461603,"274151322000087","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,820325.0,820325.0,24515,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486461679,1589575.00
02/07/2017 05:15,2,0.000,ALERT,212.38,301.17,59.970,1486462504,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,616924.2,616924.2,24218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462506,1589576.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.67,59.965,1486462504,"274151322000085","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,847118.3,847118.3,24275,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462508,1589577.00
02/07/2017 05:15,2,0.000,ALERT,212.61,301.47,59.970,1486462504,"201051344000633","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,605966.0,605966.0,24697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462510,1589578.00
02/07/2017 05:15,2,0.000,ALERT,212.16,301.47,59.970,1486462504,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,608856.4,608856.4,24648,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462511,1589579.00
02/07/2017 05:15,2,0.000,ALERT,211.03,299.67,59.965,1486462504,"201051344000646","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,604740.8,604740.8,24590,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462513,1589580.00
02/07/2017 05:15,2,0.000,ALERT,210.80,299.67,59.959,1486462504,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,876160.6,876160.6,24031,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462515,1589581.00
02/07/2017 05:15,2,0.000,ALERT,211.25,299.67,59.970,1486462504,"201051344000585","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,615225.5,615225.5,24730,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462517,1589582.00
02/07/2017 05:15,2,0.000,ALERT,211.25,300.27,59.975,1486462504,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,608624.1,608624.1,24426,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462519,1589583.00
02/07/2017 05:15,2,0.000,ALERT,211.70,300.57,59.970,1486462504,"201051344000582","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,600042.6,600042.6,24625,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462520,1589584.00
02/07/2017 05:15,2,0.000,ALERT,210.80,299.67,59.975,1486462504,"201051344000955","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,615411.6,615411.6,24565,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462522,1589585.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.37,59.954,1486462504,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,721308.7,721308.7,24861,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462524,1589586.00
02/07/2017 05:15,2,0.000,ALERT,212.16,302.07,59.965,1486462504,"201051344000579","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,624396.8,624396.8,24538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462526,1589587.00
02/07/2017 05:15,2,0.000,ALERT,211.03,299.97,59.975,1486462504,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,612491.0,612491.0,24611,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462528,1589588.00
02/07/2017 05:15,2,0.000,ALERT,211.25,299.67,59.933,1486462504,"201051344000438","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,613596.3,613596.3,24609,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462529,1589589.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1486462504,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,596630.2,596630.2,24789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462531,1589590.00
02/07/2017 05:15,2,0.000,ALERT,211.48,300.57,59.970,1486462504,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,867602.1,867602.1,24074,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462533,1589591.00
02/07/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1486462504,"274151322000076","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,924794.0,924794.0,24180,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462535,1589592.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.77,59.949,1486462504,"201051344000868","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,607271.4,607271.4,24672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462537,1589593.00
02/07/2017 05:15,2,0.000,ALERT,211.48,300.57,59.975,1486462504,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,916222.9,916222.9,24258,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462538,1589594.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.47,59.970,1486462504,"201051344000988","219011344069620",0.00,-2.50,0,296.06,303.58,0.0,0.0,0.000,568965.3,568965.3,24708,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462540,1589595.00
02/07/2017 05:15,2,0.000,ALERT,211.03,298.77,59.981,1486462504,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,613414.7,613414.7,24738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462542,1589596.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.47,59.981,1486462504,"201051344000458","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,617594.6,617594.6,24372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462544,1589597.00
02/07/2017 05:15,2,0.000,ALERT,212.61,301.17,59.975,1486462504,"201051344000853","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,617138.3,617138.3,24228,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462546,1589598.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.67,59.975,1486462504,"201051344000685","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,613481.9,613481.9,24490,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462547,1589599.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1486462504,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,610032.9,610032.9,24514,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462549,1589600.00
02/07/2017 05:15,2,0.000,ALERT,211.48,299.67,59.970,1486462504,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,617232.7,617232.7,24348,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462551,1589601.00
02/07/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1486462504,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,608113.0,608113.0,24652,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462553,1589602.00
02/07/2017 05:15,2,0.000,ALERT,211.03,299.37,59.981,1486462504,"274151322000088","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,831981.6,831981.6,24238,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462555,1589603.00
02/07/2017 05:15,2,0.000,ALERT,211.93,298.77,59.975,1486462504,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,722118.9,722118.9,24766,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462556,1589604.00
02/07/2017 05:15,2,0.000,ALERT,211.03,299.37,59.986,1486462504,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,603614.8,603614.8,24720,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462558,1589605.00
02/07/2017 05:15,2,0.000,ALERT,211.70,302.07,59.986,1486462504,"201051344000594","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,619842.7,619842.7,24579,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462560,1589606.00
02/07/2017 05:15,2,0.000,ALERT,211.25,299.07,59.991,1486462504,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,612019.6,612019.6,24697,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462562,1589607.00
02/07/2017 05:15,2,0.000,ALERT,211.03,299.37,59.949,1486462504,"274151322000054","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,848531.5,848531.5,24243,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462564,1589608.00
02/07/2017 05:15,2,0.000,ALERT,212.38,300.87,59.986,1486462504,"201051344000867","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,606109.2,606109.2,24728,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462565,1589609.00
02/07/2017 05:15,2,0.000,ALERT,211.25,299.37,59.954,1486462504,"201051344001093","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,609272.6,609272.6,24581,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462567,1589610.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.17,59.981,1486462504,"201051344000900","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,625535.9,625535.9,24140,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462569,1589611.00
02/07/2017 05:15,2,0.000,ALERT,212.16,300.57,59.981,1486462504,"201051344000648","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,614990.5,614990.5,24204,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486462571,1589612.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.77,59.981,1486462504,"201051344000569","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,626904.8,626904.8,24128,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462573,1589613.00
02/07/2017 05:15,2,0.000,ALERT,211.93,301.47,59.986,1486462504,"201051344000983","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,618544.8,618544.8,24307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462575,1589614.00
02/07/2017 05:15,2,0.000,ALERT,212.16,301.17,59.954,1486462504,"201051344001158","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,606752.1,606752.1,24622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462576,1589615.00
02/07/2017 05:15,2,0.000,ALERT,212.61,301.77,59.981,1486462504,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,617865.3,617865.3,24196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462578,1589616.00
02/07/2017 05:15,2,0.000,ALERT,211.25,298.77,59.986,1486462504,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,820325.0,820325.0,24517,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486462580,1589617.00
02/07/2017 05:30,2,0.000,ALERT,211.93,300.57,59.996,1486463404,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,616924.2,616924.2,24220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463406,1589618.00
02/07/2017 05:30,2,0.000,ALERT,211.03,299.07,60.002,1486463404,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,847118.3,847118.3,24277,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463408,1589619.00
02/07/2017 05:30,2,0.000,ALERT,212.16,300.27,60.007,1486463404,"201051344000633","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,605966.0,605966.0,24699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463410,1589620.00
02/07/2017 05:30,2,0.000,ALERT,211.48,300.27,59.996,1486463404,"201051344000469","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,608856.4,608856.4,24650,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463412,1589621.00
02/07/2017 05:30,2,0.000,ALERT,210.80,298.77,59.996,1486463404,"201051344000646","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,604740.8,604740.8,24592,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463413,1589622.00
02/07/2017 05:30,2,0.000,ALERT,210.57,298.47,59.986,1486463404,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,876160.6,876160.6,24033,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463415,1589623.00
02/07/2017 05:30,2,0.000,ALERT,211.03,298.77,59.996,1486463404,"201051344000585","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,615225.5,615225.5,24732,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463417,1589624.00
02/07/2017 05:30,2,0.000,ALERT,211.03,299.07,59.991,1486463404,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,608624.1,608624.1,24428,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463419,1589625.00
02/07/2017 05:30,2,0.000,ALERT,211.25,299.37,59.981,1486463404,"201051344000582","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,600042.6,600042.6,24627,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463421,1589626.00
02/07/2017 05:30,2,0.000,ALERT,210.35,298.17,59.991,1486463404,"201051344000955","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,615411.6,615411.6,24567,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463423,1589627.00
02/07/2017 05:30,2,0.000,ALERT,211.03,297.87,59.975,1486463404,"274151322000094","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,721308.7,721308.7,24863,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463424,1589628.00
02/07/2017 05:30,2,0.000,ALERT,211.48,300.87,59.981,1486463404,"201051344000579","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,624396.8,624396.8,24540,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463426,1589629.00
02/07/2017 05:30,2,0.000,ALERT,210.57,298.47,60.023,1486463404,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,612491.0,612491.0,24613,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463428,1589630.00
02/07/2017 05:30,2,0.000,ALERT,210.80,297.87,59.981,1486463404,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,613596.3,613596.3,24611,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463430,1589631.00
02/07/2017 05:30,2,0.000,ALERT,211.03,297.57,59.981,1486463404,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,596630.2,596630.2,24791,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463432,1589632.00
02/07/2017 05:30,2,0.000,ALERT,211.25,299.07,59.975,1486463404,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,867602.1,867602.1,24076,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463433,1589633.00
02/07/2017 05:30,2,0.000,ALERT,211.70,299.37,59.965,1486463404,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,924794.0,924794.0,24182,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463435,1589634.00
02/07/2017 05:30,2,0.000,ALERT,211.70,301.17,59.981,1486463404,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,607271.4,607271.4,24674,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463437,1589635.00
02/07/2017 05:30,2,0.000,ALERT,211.25,300.27,59.981,1486463404,"274151322000095","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,916222.9,916222.9,24260,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463439,1589636.00
02/07/2017 05:30,2,0.000,ALERT,211.48,300.27,59.975,1486463404,"201051344000988","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,568965.3,568965.3,24710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463441,1589637.00
02/07/2017 05:30,2,0.000,ALERT,210.80,297.57,59.981,1486463404,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,613414.7,613414.7,24740,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463443,1589638.00
02/07/2017 05:30,2,0.000,ALERT,211.48,300.57,60.012,1486463404,"201051344000458","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,617594.6,617594.6,24374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463444,1589639.00
02/07/2017 05:30,2,0.000,ALERT,212.16,300.57,60.012,1486463404,"201051344000853","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,617138.3,617138.3,24230,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463446,1589640.00
02/07/2017 05:30,2,0.000,ALERT,211.25,298.47,60.018,1486463404,"201051344000685","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,613481.9,613481.9,24492,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463448,1589641.00
02/07/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1486463404,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,610032.9,610032.9,24516,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463450,1589642.00
02/07/2017 05:30,2,0.000,ALERT,211.25,299.07,59.981,1486463404,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,617232.7,617232.7,24350,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463452,1589643.00
02/07/2017 05:30,2,0.000,ALERT,211.03,297.87,59.975,1486463404,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,608113.0,608113.0,24654,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463454,1589644.00
02/07/2017 05:30,2,0.000,ALERT,210.80,298.77,59.965,1486463404,"274151322000088","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,831981.6,831981.6,24240,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463455,1589645.00
02/07/2017 05:30,2,0.000,ALERT,211.70,298.17,59.975,1486463404,"274151322000068","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,722118.9,722118.9,24768,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463457,1589646.00
02/07/2017 05:30,2,0.000,ALERT,210.57,298.47,59.970,1486463404,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,603614.8,603614.8,24722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463459,1589647.00
02/07/2017 05:30,2,0.000,ALERT,211.48,301.17,59.975,1486463404,"201051344000594","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,619842.7,619842.7,24581,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463461,1589648.00
02/07/2017 05:30,2,0.000,ALERT,211.03,298.17,59.970,1486463404,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,612019.6,612019.6,24699,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463463,1589649.00
02/07/2017 05:30,2,0.000,ALERT,211.03,299.67,59.944,1486463404,"274151322000054","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,848531.5,848531.5,24245,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463465,1589650.00
02/07/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1486463404,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,606109.2,606109.2,24730,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463467,1589651.00
02/07/2017 05:30,2,0.000,ALERT,211.03,298.47,59.970,1486463404,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,609272.6,609272.6,24583,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463468,1589652.00
02/07/2017 05:30,2,0.000,ALERT,211.48,300.57,59.959,1486463404,"201051344000900","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,625535.9,625535.9,24142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463470,1589653.00
02/07/2017 05:30,2,0.000,ALERT,211.70,299.67,59.944,1486463404,"201051344000648","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,614990.5,614990.5,24206,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463472,1589654.00
02/07/2017 05:30,2,0.000,ALERT,211.70,301.17,59.965,1486463404,"201051344000569","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,626904.8,626904.8,24130,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463474,1589655.00
02/07/2017 05:30,2,0.000,ALERT,211.70,300.57,59.933,1486463404,"201051344000983","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,618544.8,618544.8,24309,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463476,1589656.00
02/07/2017 05:30,2,0.000,ALERT,211.70,300.57,59.991,1486463404,"201051344001158","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,606752.1,606752.1,24624,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463478,1589657.00
02/07/2017 05:30,2,0.000,ALERT,212.16,301.17,59.959,1486463404,"201051344000576","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,617865.3,617865.3,24198,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486463479,1589658.00
02/07/2017 05:30,2,0.000,ALERT,211.25,298.47,59.959,1486463404,"274151322000087","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,820325.0,820325.0,24519,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486463481,1589659.00
02/07/2017 05:45,2,0.000,ALERT,211.70,299.97,60.034,1486464303,"201051344000645","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,616924.2,616924.2,24222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464305,1589660.00
02/07/2017 05:45,2,0.000,ALERT,210.80,298.77,59.991,1486464303,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,847118.3,847118.3,24279,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464307,1589661.00
02/07/2017 05:45,2,0.000,ALERT,211.70,299.97,60.039,1486464303,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,605966.0,605966.0,24701,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464309,1589662.00
02/07/2017 05:45,2,0.000,ALERT,211.25,300.27,60.012,1486464303,"201051344000469","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,608856.4,608856.4,24652,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464311,1589663.00
02/07/2017 05:45,2,0.000,ALERT,209.90,297.87,60.002,1486464303,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,604740.8,604740.8,24594,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464313,1589664.00
02/07/2017 05:45,2,0.000,ALERT,210.57,298.47,60.012,1486464303,"274151322000052","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,876160.6,876160.6,24035,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464314,1589665.00
02/07/2017 05:45,2,0.000,ALERT,210.35,298.17,60.012,1486464303,"201051344000585","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,615225.5,615225.5,24734,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464316,1589666.00
02/07/2017 05:45,2,0.000,ALERT,210.12,298.47,60.007,1486464303,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,608624.1,608624.1,24430,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464318,1589667.00
02/07/2017 05:45,2,0.000,ALERT,210.35,298.17,60.007,1486464303,"201051344000582","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,600042.6,600042.6,24629,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464320,1589668.00
02/07/2017 05:45,2,0.000,ALERT,209.67,297.57,60.018,1486464303,"201051344000955","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,615411.6,615411.6,24569,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464321,1589669.00
02/07/2017 05:45,2,0.000,ALERT,210.57,298.17,60.012,1486464303,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,721308.7,721308.7,24865,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464323,1589670.00
02/07/2017 05:45,2,0.000,ALERT,211.03,300.27,60.007,1486464303,"201051344000579","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,624396.8,624396.8,24542,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464325,1589671.00
02/07/2017 05:45,2,0.000,ALERT,209.90,297.87,60.018,1486464303,"201051344000890","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,612491.0,612491.0,24615,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464327,1589672.00
02/07/2017 05:45,2,0.000,ALERT,209.90,297.26,60.012,1486464303,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,613596.3,613596.3,24613,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464329,1589673.00
02/07/2017 05:45,2,0.000,ALERT,210.12,296.96,60.018,1486464303,"201051344000417","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,596630.2,596630.2,24793,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464331,1589674.00
02/07/2017 05:45,2,0.000,ALERT,210.57,298.77,60.007,1486464303,"274151322000083","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,867602.1,867602.1,24078,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464333,1589675.00
02/07/2017 05:45,2,0.000,ALERT,210.80,298.47,60.002,1486464303,"274151322000076","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,924794.0,924794.0,24184,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464334,1589676.00
02/07/2017 05:45,2,0.000,ALERT,210.80,300.27,60.034,1486464303,"201051344000868","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,607271.4,607271.4,24676,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464336,1589677.00
02/07/2017 05:45,2,0.000,ALERT,210.35,299.37,60.002,1486464303,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,916222.9,916222.9,24262,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464338,1589678.00
02/07/2017 05:45,2,0.000,ALERT,210.57,299.07,60.012,1486464303,"201051344000988","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,568965.3,568965.3,24712,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464340,1589679.00
02/07/2017 05:45,2,0.000,ALERT,209.44,296.36,60.018,1486464303,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,613414.7,613414.7,24742,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464342,1589680.00
02/07/2017 05:45,2,0.000,ALERT,210.80,299.67,60.018,1486464303,"201051344000458","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,617594.6,617594.6,24376,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464343,1589681.00
02/07/2017 05:45,2,0.000,ALERT,211.48,299.37,60.034,1486464303,"201051344000853","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,617138.3,617138.3,24232,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464345,1589682.00
02/07/2017 05:45,2,0.000,ALERT,210.12,297.87,59.991,1486464303,"201051344000685","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,613481.9,613481.9,24494,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464347,1589683.00
02/07/2017 05:45,2,0.000,ALERT,210.12,296.96,60.007,1486464303,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,610032.9,610032.9,24518,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464349,1589684.00
02/07/2017 05:45,2,0.000,ALERT,210.12,297.87,59.975,1486464303,"201051344001145","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,617232.7,617232.7,24352,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464351,1589685.00
02/07/2017 05:45,2,0.000,ALERT,211.03,298.17,60.002,1486464303,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,608113.0,608113.0,24656,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464352,1589686.00
02/07/2017 05:45,2,0.000,ALERT,210.35,298.77,59.996,1486464303,"274151322000088","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,831981.6,831981.6,24242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464354,1589687.00
02/07/2017 05:45,2,0.000,ALERT,211.48,298.47,60.023,1486464303,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,722118.9,722118.9,24770,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464356,1589688.00
02/07/2017 05:45,2,0.000,ALERT,210.57,299.07,60.007,1486464303,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,603614.8,603614.8,24724,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464358,1589689.00
02/07/2017 05:45,2,0.000,ALERT,210.80,300.27,60.002,1486464303,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,619842.7,619842.7,24583,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464360,1589690.00
02/07/2017 05:45,2,0.000,ALERT,211.03,298.77,59.981,1486464303,"201051344001203","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,612019.6,612019.6,24701,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464361,1589691.00
02/07/2017 05:45,2,0.000,ALERT,210.80,299.67,60.012,1486464303,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,848531.5,848531.5,24247,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464363,1589692.00
02/07/2017 05:45,2,0.000,ALERT,211.48,299.07,60.018,1486464303,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,606109.2,606109.2,24732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464365,1589693.00
02/07/2017 05:45,2,0.000,ALERT,210.80,299.07,60.039,1486464303,"201051344001093","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,609272.6,609272.6,24585,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464367,1589694.00
02/07/2017 05:45,2,0.000,ALERT,211.25,299.97,60.012,1486464303,"201051344000900","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,625535.9,625535.9,24144,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464368,1589695.00
02/07/2017 05:45,2,0.000,ALERT,211.70,299.37,60.007,1486464303,"201051344000648","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,614990.5,614990.5,24208,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464370,1589696.00
02/07/2017 05:45,2,0.000,ALERT,211.48,300.57,59.986,1486464303,"201051344000569","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,626904.8,626904.8,24132,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464372,1589697.00
02/07/2017 05:45,2,0.000,ALERT,211.48,300.27,60.012,1486464303,"201051344000983","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,618544.8,618544.8,24311,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464374,1589698.00
02/07/2017 05:45,2,0.000,ALERT,211.25,299.67,60.002,1486464303,"201051344001158","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,606752.1,606752.1,24626,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464376,1589699.00
02/07/2017 05:45,2,0.000,ALERT,211.93,300.27,60.012,1486464303,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,617865.3,617865.3,24200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486464377,1589700.00
02/07/2017 05:45,2,0.000,ALERT,211.03,297.87,60.018,1486464303,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,820325.0,820325.0,24521,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486464379,1589701.00
02/07/2017 06:00,2,0.000,ALERT,212.38,301.17,59.970,1486465204,"201051344000645","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,616924.2,616924.2,24224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465206,1589702.00
02/07/2017 06:00,2,0.000,ALERT,210.57,298.17,59.917,1486465204,"274151322000085","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,847118.3,847118.3,24281,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465207,1589703.00
02/07/2017 06:00,2,0.000,ALERT,212.61,300.87,59.959,1486465204,"201051344000633","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,605966.0,605966.0,24703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465209,1589704.00
02/07/2017 06:00,2,0.000,ALERT,212.16,301.17,59.959,1486465204,"201051344000469","219011344069620",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,608856.4,608856.4,24654,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465211,1589705.00
02/07/2017 06:00,2,0.000,ALERT,210.57,299.67,59.970,1486465204,"201051344000646","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,604740.8,604740.8,24596,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465213,1589706.00
02/07/2017 06:00,2,0.000,ALERT,210.35,299.07,59.949,1486465204,"274151322000052","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,876160.6,876160.6,24037,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465214,1589707.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.67,59.959,1486465204,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,615225.5,615225.5,24736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465216,1589708.00
