ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 06:00,2,0.000,ALERT,211.03,299.97,59.965,1486465204,"201051344001230","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,608624.1,608624.1,24432,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465218,1589709.00
02/07/2017 06:00,2,0.000,ALERT,211.48,300.27,59.959,1486465204,"201051344000582","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,600042.6,600042.6,24631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465220,1589710.00
02/07/2017 06:00,2,0.000,ALERT,210.35,299.37,59.965,1486465204,"201051344000955","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,615411.6,615411.6,24571,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465222,1589711.00
02/07/2017 06:00,2,0.000,ALERT,210.57,297.57,59.959,1486465204,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,721308.7,721308.7,24867,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465223,1589712.00
02/07/2017 06:00,2,0.000,ALERT,211.93,301.77,59.949,1486465204,"201051344000579","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,624396.8,624396.8,24544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465225,1589713.00
02/07/2017 06:00,2,0.000,ALERT,210.57,299.67,59.959,1486465204,"201051344000890","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,612491.0,612491.0,24617,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465227,1589714.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.37,59.959,1486465204,"201051344000438","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,613596.3,613596.3,24615,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465229,1589715.00
02/07/2017 06:00,2,0.000,ALERT,211.03,298.77,59.944,1486465204,"201051344000417","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,596630.2,596630.2,24795,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465231,1589716.00
02/07/2017 06:00,2,0.000,ALERT,210.80,298.47,59.954,1486465204,"274151322000083","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,867602.1,867602.1,24080,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465232,1589717.00
02/07/2017 06:00,2,0.000,ALERT,211.25,298.47,59.938,1486465204,"274151322000076","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,924794.0,924794.0,24186,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465234,1589718.00
02/07/2017 06:00,2,0.000,ALERT,211.93,302.07,59.949,1486465204,"201051344000868","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,607271.4,607271.4,24678,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465236,1589719.00
02/07/2017 06:00,2,0.000,ALERT,210.57,299.37,59.944,1486465204,"274151322000095","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,916222.9,916222.9,24264,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465238,1589720.00
02/07/2017 06:00,2,0.000,ALERT,211.93,301.47,59.912,1486465204,"201051344000988","219011344069620",0.00,-2.50,0,294.56,302.07,0.0,0.0,0.000,568965.3,568965.3,24714,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465240,1589721.00
02/07/2017 06:00,2,0.000,ALERT,210.80,298.77,59.938,1486465204,"201051344001025","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,613414.7,613414.7,24744,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465241,1589722.00
02/07/2017 06:00,2,0.000,ALERT,211.93,301.77,59.949,1486465204,"201051344000458","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,617594.6,617594.6,24378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465243,1589723.00
02/07/2017 06:00,2,0.000,ALERT,212.16,300.87,59.970,1486465204,"201051344000853","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,617138.3,617138.3,24234,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465245,1589724.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1486465204,"201051344000685","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,613481.9,613481.9,24496,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465247,1589725.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1486465204,"201051344000917","219011344069620",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,610032.9,610032.9,24520,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465249,1589726.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.37,59.917,1486465204,"201051344001145","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,617232.7,617232.7,24354,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465251,1589727.00
02/07/2017 06:00,2,0.000,ALERT,210.80,298.47,59.949,1486465204,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,608113.0,608113.0,24658,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465252,1589728.00
02/07/2017 06:00,2,0.000,ALERT,210.12,297.87,59.996,1486465204,"274151322000088","219011344069620",0.00,-2.00,0,295.16,300.57,0.0,0.0,0.000,831981.6,831981.6,24244,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465254,1589729.00
02/07/2017 06:00,2,0.000,ALERT,211.03,296.66,59.949,1486465204,"274151322000068","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,722118.9,722118.9,24772,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465256,1589730.00
02/07/2017 06:00,2,0.000,ALERT,210.35,299.07,59.954,1486465204,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,603614.8,603614.8,24726,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465258,1589731.00
02/07/2017 06:00,2,0.000,ALERT,211.48,301.47,59.954,1486465204,"201051344000594","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,619842.7,619842.7,24585,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465259,1589732.00
02/07/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1486465204,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,612019.6,612019.6,24703,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465261,1589733.00
02/07/2017 06:00,2,0.000,ALERT,210.35,298.47,59.949,1486465204,"274151322000054","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,848531.5,848531.5,24249,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465263,1589734.00
02/07/2017 06:00,2,0.000,ALERT,212.16,300.27,59.975,1486465204,"201051344000867","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,606109.2,606109.2,24734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465265,1589735.00
02/07/2017 06:00,2,0.000,ALERT,210.80,299.07,59.901,1486465204,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,609272.6,609272.6,24587,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465267,1589736.00
02/07/2017 06:00,2,0.000,ALERT,211.93,300.57,59.959,1486465204,"201051344000900","219011344069620",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,625535.9,625535.9,24146,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465268,1589737.00
02/07/2017 06:00,2,0.000,ALERT,212.16,300.27,59.938,1486465204,"201051344000648","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,614990.5,614990.5,24210,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465270,1589738.00
02/07/2017 06:00,2,0.000,ALERT,211.93,301.47,59.954,1486465204,"201051344000569","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,626904.8,626904.8,24134,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465272,1589739.00
02/07/2017 06:00,2,0.000,ALERT,211.70,300.57,59.965,1486465204,"201051344000983","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,618544.8,618544.8,24313,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465274,1589740.00
02/07/2017 06:00,2,0.000,ALERT,212.16,300.87,59.907,1486465204,"201051344001158","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,606752.1,606752.1,24628,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465276,1589741.00
02/07/2017 06:00,2,0.000,ALERT,212.38,301.47,59.944,1486465204,"201051344000576","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,617865.3,617865.3,24202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486465278,1589742.00
02/07/2017 06:00,2,0.000,ALERT,210.57,296.36,59.938,1486465204,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,820325.0,820325.0,24523,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486465279,1589743.00
02/07/2017 06:15,2,0.000,ALERT,211.70,299.37,59.981,1486466103,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,616924.2,616924.2,24226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466105,1589744.00
02/07/2017 06:15,2,0.000,ALERT,209.90,296.96,59.954,1486466103,"274151322000085","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,847118.3,847118.3,24283,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466107,1589745.00
02/07/2017 06:15,2,0.000,ALERT,211.93,299.37,59.959,1486466103,"201051344000633","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,605966.0,605966.0,24705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466109,1589746.00
02/07/2017 06:15,2,0.000,ALERT,211.48,299.67,59.959,1486466103,"201051344000469","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,608856.4,608856.4,24656,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466110,1589747.00
02/07/2017 06:15,2,0.000,ALERT,210.12,298.47,59.954,1486466103,"201051344000646","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,604740.8,604740.8,24598,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466112,1589748.00
02/07/2017 06:15,2,0.000,ALERT,209.90,298.17,59.949,1486466103,"274151322000052","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,876160.6,876160.6,24039,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466114,1589749.00
02/07/2017 06:15,2,0.000,ALERT,210.35,298.47,59.954,1486466103,"201051344000585","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,615225.5,615225.5,24738,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466116,1589750.00
02/07/2017 06:15,2,0.000,ALERT,210.57,299.07,59.954,1486466103,"201051344001230","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,608624.1,608624.1,24434,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466118,1589751.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.67,59.986,1486466103,"201051344000582","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,600042.6,600042.6,24633,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466120,1589752.00
02/07/2017 06:15,2,0.000,ALERT,210.12,298.17,59.959,1486466103,"201051344000955","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,615411.6,615411.6,24573,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466121,1589753.00
02/07/2017 06:15,2,0.000,ALERT,210.12,296.96,59.954,1486466103,"274151322000094","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,721308.7,721308.7,24869,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466123,1589754.00
02/07/2017 06:15,2,0.000,ALERT,211.25,299.97,59.959,1486466103,"201051344000579","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,624396.8,624396.8,24546,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466125,1589755.00
02/07/2017 06:15,2,0.000,ALERT,210.12,299.07,59.954,1486466103,"201051344000890","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,612491.0,612491.0,24619,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466127,1589756.00
02/07/2017 06:15,2,0.000,ALERT,210.57,298.47,59.959,1486466103,"201051344000438","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,613596.3,613596.3,24617,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466129,1589757.00
02/07/2017 06:15,2,0.000,ALERT,210.57,297.87,59.965,1486466103,"201051344000417","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,596630.2,596630.2,24797,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466130,1589758.00
02/07/2017 06:15,2,0.000,ALERT,210.12,297.87,59.959,1486466103,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,867602.1,867602.1,24082,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466132,1589759.00
02/07/2017 06:15,2,0.000,ALERT,210.57,297.57,59.965,1486466103,"274151322000076","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,924794.0,924794.0,24188,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466134,1589760.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.67,59.981,1486466103,"201051344000868","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,607271.4,607271.4,24680,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466136,1589761.00
02/07/2017 06:15,2,0.000,ALERT,209.90,298.17,59.933,1486466103,"274151322000095","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,916222.9,916222.9,24266,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466138,1589762.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.07,59.959,1486466103,"201051344000988","219011344069620",0.00,-2.50,0,295.46,302.98,0.0,0.0,0.000,568965.3,568965.3,24716,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466139,1589763.00
02/07/2017 06:15,2,0.000,ALERT,210.12,297.57,59.970,1486466103,"201051344001025","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,613414.7,613414.7,24746,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466141,1589764.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.67,59.965,1486466103,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,617594.6,617594.6,24380,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466143,1589765.00
02/07/2017 06:15,2,0.000,ALERT,211.70,299.67,59.959,1486466103,"201051344000853","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,617138.3,617138.3,24236,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466145,1589766.00
02/07/2017 06:15,2,0.000,ALERT,210.80,298.77,59.965,1486466103,"201051344000685","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,613481.9,613481.9,24498,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466147,1589767.00
02/07/2017 06:15,2,0.000,ALERT,210.80,298.47,59.965,1486466103,"201051344000917","219011344069620",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,610032.9,610032.9,24522,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466148,1589768.00
02/07/2017 06:15,2,0.000,ALERT,210.80,298.77,59.944,1486466103,"201051344001145","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,617232.7,617232.7,24356,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466150,1589769.00
02/07/2017 06:15,2,0.000,ALERT,210.57,298.17,59.933,1486466103,"201051344000651","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,608113.0,608113.0,24660,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466152,1589770.00
02/07/2017 06:15,2,0.000,ALERT,209.44,296.66,59.959,1486466103,"274151322000088","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,831981.6,831981.6,24246,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466154,1589771.00
02/07/2017 06:15,2,0.000,ALERT,210.80,296.66,59.981,1486466103,"274151322000068","219011344069620",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,722118.9,722118.9,24774,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466156,1589772.00
02/07/2017 06:15,2,0.000,ALERT,210.12,298.47,59.965,1486466103,"201051344001135","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,603614.8,603614.8,24728,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466158,1589773.00
02/07/2017 06:15,2,0.000,ALERT,211.03,300.27,59.949,1486466103,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,619842.7,619842.7,24587,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466159,1589774.00
02/07/2017 06:15,2,0.000,ALERT,210.57,298.17,59.965,1486466103,"201051344001203","219011344069620",0.00,-3.00,0,296.06,302.68,0.0,0.0,0.000,612019.6,612019.6,24705,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466161,1589775.00
02/07/2017 06:15,2,0.000,ALERT,209.90,297.87,59.954,1486466103,"274151322000054","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,848531.5,848531.5,24251,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466163,1589776.00
02/07/2017 06:15,2,0.000,ALERT,211.48,299.07,59.922,1486466103,"201051344000867","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,606109.2,606109.2,24736,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466165,1589777.00
02/07/2017 06:15,2,0.000,ALERT,210.57,298.77,59.996,1486466103,"201051344001093","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,609272.6,609272.6,24589,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466166,1589778.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.37,59.949,1486466103,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,625535.9,625535.9,24148,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486466168,1589779.00
02/07/2017 06:15,2,0.000,ALERT,211.25,298.77,59.959,1486466103,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,614990.5,614990.5,24212,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466170,1589780.00
02/07/2017 06:15,2,0.000,ALERT,211.03,299.97,59.917,1486466103,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,626904.8,626904.8,24136,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466172,1589781.00
02/07/2017 06:15,2,0.000,ALERT,211.25,299.37,59.959,1486466103,"201051344000983","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,618544.8,618544.8,24315,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466174,1589782.00
02/07/2017 06:15,2,0.000,ALERT,211.25,299.37,59.917,1486466103,"201051344001158","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,606752.1,606752.1,24630,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466176,1589783.00
02/07/2017 06:15,2,0.000,ALERT,211.70,299.67,59.959,1486466103,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,617865.3,617865.3,24204,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466177,1589784.00
02/07/2017 06:15,2,0.000,ALERT,210.12,296.36,59.954,1486466103,"274151322000087","219011344069620",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,820325.0,820325.0,24525,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486466179,1589785.00
02/07/2017 06:30,2,0.000,ALERT,212.38,301.17,59.959,1486467003,"201051344000645","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,616924.2,616924.2,24228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467005,1589786.00
02/07/2017 06:30,2,0.000,ALERT,210.57,298.17,59.949,1486467003,"274151322000085","219011344069620",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,847118.3,847118.3,24285,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467007,1589787.00
02/07/2017 06:30,2,0.000,ALERT,212.38,300.87,59.959,1486467003,"201051344000633","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,605966.0,605966.0,24707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467009,1589788.00
02/07/2017 06:30,2,0.000,ALERT,211.93,300.87,59.970,1486467003,"201051344000469","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,608856.4,608856.4,24658,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467011,1589789.00
02/07/2017 06:30,2,0.000,ALERT,210.57,298.77,59.954,1486467003,"201051344000646","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,604740.8,604740.8,24600,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467013,1589790.00
02/07/2017 06:30,2,0.000,ALERT,210.35,299.37,59.981,1486467003,"274151322000052","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,876160.6,876160.6,24041,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467014,1589791.00
02/07/2017 06:30,2,0.000,ALERT,210.80,298.77,59.949,1486467003,"201051344000585","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,615225.5,615225.5,24740,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467016,1589792.00
02/07/2017 06:30,2,0.000,ALERT,210.57,298.77,59.959,1486467003,"201051344001230","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,608624.1,608624.1,24436,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467018,1589793.00
02/07/2017 06:30,2,0.000,ALERT,211.25,299.67,59.970,1486467003,"201051344000582","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,600042.6,600042.6,24635,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467020,1589794.00
02/07/2017 06:30,2,0.000,ALERT,210.35,298.47,59.949,1486467003,"201051344000955","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,615411.6,615411.6,24575,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467022,1589795.00
02/07/2017 06:30,2,0.000,ALERT,210.35,297.87,59.917,1486467003,"274151322000094","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,721308.7,721308.7,24871,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467023,1589796.00
02/07/2017 06:30,2,0.000,ALERT,211.70,301.47,59.933,1486467003,"201051344000579","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,624396.8,624396.8,24548,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467025,1589797.00
02/07/2017 06:30,2,0.000,ALERT,210.57,299.37,59.949,1486467003,"201051344000890","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,612491.0,612491.0,24621,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467027,1589798.00
02/07/2017 06:30,2,0.000,ALERT,210.80,298.77,59.944,1486467003,"201051344000438","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,613596.3,613596.3,24619,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467029,1589799.00
02/07/2017 06:30,2,0.000,ALERT,211.03,298.47,59.996,1486467003,"201051344000417","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,596630.2,596630.2,24799,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467031,1589800.00
02/07/2017 06:30,2,0.000,ALERT,210.80,298.77,59.933,1486467003,"274151322000083","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,867602.1,867602.1,24084,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467033,1589801.00
02/07/2017 06:30,2,0.000,ALERT,211.03,298.47,59.970,1486467003,"274151322000076","219011344069620",0.00,-2.50,0,295.16,301.47,0.0,0.0,0.000,924794.0,924794.0,24190,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467034,1589802.00
02/07/2017 06:30,2,0.000,ALERT,211.48,301.47,59.949,1486467003,"201051344000868","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,607271.4,607271.4,24682,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467036,1589803.00
02/07/2017 06:30,2,0.000,ALERT,210.35,299.07,59.996,1486467003,"274151322000095","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,916222.9,916222.9,24268,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467038,1589804.00
02/07/2017 06:30,2,0.000,ALERT,211.25,300.57,59.938,1486467003,"201051344000988","219011344069620",0.00,-2.00,0,294.86,302.68,0.0,0.0,0.000,568965.3,568965.3,24718,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467040,1589805.00
02/07/2017 06:30,2,0.000,ALERT,210.57,297.87,59.954,1486467003,"201051344001025","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,613414.7,613414.7,24748,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467042,1589806.00
02/07/2017 06:30,2,0.000,ALERT,211.48,300.87,59.954,1486467003,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,617594.6,617594.6,24382,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467043,1589807.00
02/07/2017 06:30,2,0.000,ALERT,212.16,301.17,59.954,1486467003,"201051344000853","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,617138.3,617138.3,24238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467045,1589808.00
02/07/2017 06:30,2,0.000,ALERT,211.25,299.07,59.938,1486467003,"201051344000685","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,613481.9,613481.9,24500,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467047,1589809.00
02/07/2017 06:30,2,0.000,ALERT,211.03,298.47,60.002,1486467003,"201051344000917","219011344069620",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,610032.9,610032.9,24524,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467049,1589810.00
02/07/2017 06:30,2,0.000,ALERT,211.03,298.77,59.959,1486467003,"201051344001145","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,617232.7,617232.7,24358,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467051,1589811.00
02/07/2017 06:30,2,0.000,ALERT,210.35,297.26,59.954,1486467003,"201051344000651","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,608113.0,608113.0,24662,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467052,1589812.00
02/07/2017 06:30,2,0.000,ALERT,209.90,298.17,59.954,1486467003,"274151322000088","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,831981.6,831981.6,24248,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467054,1589813.00
02/07/2017 06:30,2,0.000,ALERT,211.03,297.57,59.954,1486467003,"274151322000068","219011344069620",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,722118.9,722118.9,24776,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467056,1589814.00
02/07/2017 06:30,2,0.000,ALERT,210.57,298.77,59.996,1486467003,"201051344001135","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,603614.8,603614.8,24730,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467058,1589815.00
02/07/2017 06:30,2,0.000,ALERT,211.25,301.47,59.954,1486467003,"201051344000594","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,619842.7,619842.7,24589,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467059,1589816.00
02/07/2017 06:30,2,0.000,ALERT,210.80,298.47,59.991,1486467003,"201051344001203","219011344069620",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,612019.6,612019.6,24707,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467061,1589817.00
02/07/2017 06:30,2,0.000,ALERT,210.35,298.47,59.949,1486467003,"274151322000054","219011344069620",0.00,-2.00,0,295.16,301.17,0.0,0.0,0.000,848531.5,848531.5,24253,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467063,1589818.00
02/07/2017 06:30,2,0.000,ALERT,211.93,299.97,59.944,1486467003,"201051344000867","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,606109.2,606109.2,24738,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467065,1589819.00
02/07/2017 06:30,2,0.000,ALERT,210.80,298.77,59.954,1486467003,"201051344001093","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,609272.6,609272.6,24591,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467067,1589820.00
02/07/2017 06:30,2,0.000,ALERT,211.70,301.17,59.928,1486467003,"201051344000900","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,625535.9,625535.9,24150,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467068,1589821.00
02/07/2017 06:30,2,0.000,ALERT,211.93,299.97,59.954,1486467003,"201051344000648","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,614990.5,614990.5,24214,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467070,1589822.00
02/07/2017 06:30,2,0.000,ALERT,211.70,301.47,59.959,1486467003,"201051344000569","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,626904.8,626904.8,24138,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467072,1589823.00
02/07/2017 06:30,2,0.000,ALERT,211.70,300.87,59.981,1486467003,"201051344000983","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,618544.8,618544.8,24317,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467074,1589824.00
02/07/2017 06:30,2,0.000,ALERT,211.70,300.57,59.912,1486467003,"201051344001158","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,606752.1,606752.1,24632,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467076,1589825.00
02/07/2017 06:30,2,0.000,ALERT,212.16,301.17,59.917,1486467003,"201051344000576","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,617865.3,617865.3,24206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467078,1589826.00
02/07/2017 06:30,2,0.000,ALERT,210.57,297.26,59.949,1486467003,"274151322000087","219011344069620",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,820325.0,820325.0,24527,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467079,1589827.00
02/07/2017 06:45,2,0.000,ALERT,212.16,300.57,59.954,1486467904,"201051344000645","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,616924.2,616924.2,24230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467906,1589828.00
02/07/2017 06:45,2,0.000,ALERT,210.80,298.47,59.933,1486467904,"274151322000085","219011344069620",0.00,-2.00,0,294.56,299.97,0.0,0.0,0.000,847118.3,847118.3,24287,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467908,1589829.00
02/07/2017 06:45,2,0.000,ALERT,212.16,300.57,59.933,1486467904,"201051344000633","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,605966.0,605966.0,24709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467909,1589830.00
02/07/2017 06:45,2,0.000,ALERT,211.93,300.87,59.954,1486467904,"201051344000469","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,608856.4,608856.4,24660,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467911,1589831.00
02/07/2017 06:45,2,0.000,ALERT,210.80,299.07,59.965,1486467904,"201051344000646","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,604740.8,604740.8,24602,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467913,1589832.00
02/07/2017 06:45,2,0.000,ALERT,210.57,298.47,59.959,1486467904,"274151322000052","219011344069620",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,876160.6,876160.6,24043,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467915,1589833.00
02/07/2017 06:45,2,0.000,ALERT,211.25,299.37,59.981,1486467904,"201051344000585","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,615225.5,615225.5,24742,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467916,1589834.00
02/07/2017 06:45,2,0.000,ALERT,211.03,299.67,59.959,1486467904,"201051344001230","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,608624.1,608624.1,24438,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467918,1589835.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.27,59.970,1486467904,"201051344000582","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,600042.6,600042.6,24637,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467920,1589836.00
02/07/2017 06:45,2,0.000,ALERT,210.80,299.07,59.954,1486467904,"201051344000955","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,615411.6,615411.6,24577,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467922,1589837.00
02/07/2017 06:45,2,0.000,ALERT,211.03,298.17,59.917,1486467904,"274151322000094","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,721308.7,721308.7,24873,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467924,1589838.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.87,59.954,1486467904,"201051344000579","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,624396.8,624396.8,24550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467926,1589839.00
02/07/2017 06:45,2,0.000,ALERT,210.80,299.67,59.959,1486467904,"201051344000890","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,612491.0,612491.0,24623,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467927,1589840.00
02/07/2017 06:45,2,0.000,ALERT,211.03,299.07,59.954,1486467904,"201051344000438","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,613596.3,613596.3,24621,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467929,1589841.00
02/07/2017 06:45,2,0.000,ALERT,211.25,298.47,59.959,1486467904,"201051344000417","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,596630.2,596630.2,24801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467931,1589842.00
02/07/2017 06:45,2,0.000,ALERT,211.03,299.37,59.954,1486467904,"274151322000083","219011344069620",0.00,-2.50,0,294.56,300.57,0.0,0.0,0.000,867602.1,867602.1,24086,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467933,1589843.00
02/07/2017 06:45,2,0.000,ALERT,211.48,298.17,59.933,1486467904,"274151322000076","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,924794.0,924794.0,24192,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467935,1589844.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.87,59.965,1486467904,"201051344000868","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,607271.4,607271.4,24684,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467937,1589845.00
02/07/2017 06:45,2,0.000,ALERT,210.80,299.37,59.959,1486467904,"274151322000095","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,916222.9,916222.9,24270,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467938,1589846.00
02/07/2017 06:45,2,0.000,ALERT,211.48,299.97,59.965,1486467904,"201051344000988","219011344069620",0.00,-2.50,0,294.86,302.37,0.0,0.0,0.000,568965.3,568965.3,24720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467940,1589847.00
02/07/2017 06:45,2,0.000,ALERT,211.03,298.47,60.018,1486467904,"201051344001025","219011344069620",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,613414.7,613414.7,24750,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467942,1589848.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.27,59.975,1486467904,"201051344000458","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,617594.6,617594.6,24384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467944,1589849.00
02/07/2017 06:45,2,0.000,ALERT,212.16,300.27,59.996,1486467904,"201051344000853","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,617138.3,617138.3,24240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467945,1589850.00
02/07/2017 06:45,2,0.000,ALERT,211.48,299.37,59.970,1486467904,"201051344000685","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,613481.9,613481.9,24502,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467947,1589851.00
02/07/2017 06:45,2,0.000,ALERT,211.25,298.77,59.949,1486467904,"201051344000917","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,610032.9,610032.9,24526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467949,1589852.00
02/07/2017 06:45,2,0.000,ALERT,211.48,299.67,59.986,1486467904,"201051344001145","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,617232.7,617232.7,24360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467951,1589853.00
