ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 06:45,2,0.000,ALERT,211.25,298.47,59.991,1486467904,"201051344000651","219011344069620",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,608113.0,608113.0,24664,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467953,1589854.00
02/07/2017 06:45,2,0.000,ALERT,210.57,298.77,59.991,1486467904,"274151322000088","219011344069620",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,831981.6,831981.6,24250,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467955,1589855.00
02/07/2017 06:45,2,0.000,ALERT,211.48,298.17,59.991,1486467904,"274151322000068","219011344069620",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,722118.9,722118.9,24778,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467957,1589856.00
02/07/2017 06:45,2,0.000,ALERT,210.80,299.07,59.986,1486467904,"201051344001135","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,603614.8,603614.8,24732,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467958,1589857.00
02/07/2017 06:45,2,0.000,ALERT,211.25,300.87,60.002,1486467904,"201051344000594","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,619842.7,619842.7,24591,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467960,1589858.00
02/07/2017 06:45,2,0.000,ALERT,211.25,299.07,59.991,1486467904,"201051344001203","219011344069620",0.00,-3.00,0,295.16,302.07,0.0,0.0,0.000,612019.6,612019.6,24709,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467962,1589859.00
02/07/2017 06:45,2,0.000,ALERT,210.57,298.47,59.986,1486467904,"274151322000054","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,848531.5,848531.5,24255,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467964,1589860.00
02/07/2017 06:45,2,0.000,ALERT,211.93,300.27,59.959,1486467904,"201051344000867","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,606109.2,606109.2,24740,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467965,1589861.00
02/07/2017 06:45,2,0.000,ALERT,211.25,299.37,59.996,1486467904,"201051344001093","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,609272.6,609272.6,24593,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467967,1589862.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.87,59.986,1486467904,"201051344000900","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,625535.9,625535.9,24152,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467969,1589863.00
02/07/2017 06:45,2,0.000,ALERT,211.93,299.97,59.996,1486467904,"201051344000648","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,614990.5,614990.5,24216,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486467971,1589864.00
02/07/2017 06:45,2,0.000,ALERT,211.70,301.47,60.002,1486467904,"201051344000569","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,626904.8,626904.8,24140,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467973,1589865.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.57,59.996,1486467904,"201051344000983","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,618544.8,618544.8,24319,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467975,1589866.00
02/07/2017 06:45,2,0.000,ALERT,211.70,300.57,59.991,1486467904,"201051344001158","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,606752.1,606752.1,24634,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467976,1589867.00
02/07/2017 06:45,2,0.000,ALERT,212.38,300.87,59.996,1486467904,"201051344000576","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,617865.3,617865.3,24208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467978,1589868.00
02/07/2017 06:45,2,0.000,ALERT,211.03,297.57,59.996,1486467904,"274151322000087","219011344069620",0.00,-1.50,0,293.06,299.37,0.0,0.0,0.000,820325.0,820325.0,24529,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486467980,1589869.00
02/07/2017 07:00,2,0.000,ALERT,212.61,300.27,59.965,1486468803,"201051344000645","219011344069620",0.00,-2.00,0,298.17,307.48,0.0,0.0,0.000,616924.2,616924.2,24232,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468805,1589870.00
02/07/2017 07:00,2,0.000,ALERT,210.80,297.57,59.938,1486468803,"274151322000085","219011344069620",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,847118.3,847118.3,24289,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468807,1589871.00
02/07/2017 07:00,2,0.000,ALERT,212.61,300.27,59.949,1486468803,"201051344000633","219011344069620",0.00,-3.00,0,296.66,306.88,0.0,0.0,0.000,605966.0,605966.0,24711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468808,1589872.00
02/07/2017 07:00,2,0.000,ALERT,212.16,300.57,59.938,1486468803,"201051344000469","219011344069620",0.00,-3.50,0,297.57,306.58,0.0,0.0,0.000,608856.4,608856.4,24662,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468810,1589873.00
02/07/2017 07:00,2,0.000,ALERT,211.48,299.37,59.986,1486468803,"201051344000646","219011344069620",0.00,-3.00,0,296.66,315.60,0.0,0.0,0.000,604740.8,604740.8,24604,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468812,1589874.00
02/07/2017 07:00,2,0.000,ALERT,210.57,297.57,59.938,1486468803,"274151322000052","219011344069620",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,876160.6,876160.6,24045,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468814,1589875.00
02/07/2017 07:00,2,0.000,ALERT,211.48,299.37,59.901,1486468803,"201051344000585","219011344069620",0.00,-3.00,0,296.66,315.30,0.0,0.0,0.000,615225.5,615225.5,24744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468816,1589876.00
02/07/2017 07:00,2,0.000,ALERT,211.48,299.67,59.944,1486468803,"201051344001230","219011344069620",0.00,-2.50,0,297.26,316.50,0.0,0.0,0.000,608624.1,608624.1,24440,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468818,1589877.00
02/07/2017 07:00,2,0.000,ALERT,211.93,299.97,59.981,1486468803,"201051344000582","219011344069620",0.00,-3.50,0,297.87,316.50,0.0,0.0,0.000,600042.6,600042.6,24639,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468819,1589878.00
02/07/2017 07:00,2,0.000,ALERT,211.03,299.07,59.944,1486468803,"201051344000955","219011344069620",0.00,-2.50,0,296.96,315.30,0.0,0.0,0.000,615411.6,615411.6,24579,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468821,1589879.00
02/07/2017 07:00,2,0.000,ALERT,210.80,296.96,59.938,1486468803,"274151322000094","219011344069620",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,721308.7,721308.7,24875,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468823,1589880.00
02/07/2017 07:00,2,0.000,ALERT,212.16,300.27,59.965,1486468803,"201051344000579","219011344069620",0.00,-2.50,0,299.07,307.78,0.0,0.0,0.000,624396.8,624396.8,24552,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468825,1589881.00
02/07/2017 07:00,2,0.000,ALERT,211.25,299.67,59.991,1486468803,"201051344000890","219011344069620",0.00,-2.00,0,297.57,316.20,0.0,0.0,0.000,612491.0,612491.0,24625,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468827,1589882.00
02/07/2017 07:00,2,0.000,ALERT,211.48,299.07,59.907,1486468803,"201051344000438","219011344069620",0.00,-3.00,0,297.26,315.30,0.0,0.0,0.000,613596.3,613596.3,24623,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468829,1589883.00
02/07/2017 07:00,2,0.000,ALERT,211.93,298.77,59.949,1486468803,"201051344000417","219011344069620",0.00,-2.50,0,296.66,315.30,0.0,0.0,0.000,596630.2,596630.2,24803,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468830,1589884.00
02/07/2017 07:00,2,0.000,ALERT,210.80,298.77,59.944,1486468803,"274151322000083","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,867602.1,867602.1,24088,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468832,1589885.00
02/07/2017 07:00,2,0.000,ALERT,211.48,298.47,59.959,1486468803,"274151322000076","219011344069620",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,924794.0,924794.0,24194,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468834,1589886.00
02/07/2017 07:00,2,0.000,ALERT,211.93,301.17,59.938,1486468803,"201051344000868","219011344069620",0.00,-2.50,0,298.77,308.69,0.0,0.0,0.000,607271.4,607271.4,24686,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468836,1589887.00
02/07/2017 07:00,2,0.000,ALERT,210.80,299.37,59.944,1486468803,"274151322000095","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,916222.9,916222.9,24272,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468838,1589888.00
02/07/2017 07:00,2,0.000,ALERT,211.93,300.27,59.944,1486468803,"201051344000988","219011344069620",0.00,-2.50,0,295.76,306.58,0.0,0.0,0.000,568965.3,568965.3,24722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468839,1589889.00
02/07/2017 07:00,2,0.000,ALERT,211.25,298.17,59.954,1486468803,"201051344001025","219011344069620",0.00,-3.50,0,296.36,314.70,0.0,0.0,0.000,613414.7,613414.7,24752,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468841,1589890.00
02/07/2017 07:00,2,0.000,ALERT,211.93,300.57,59.954,1486468803,"201051344000458","219011344069620",0.00,-1.00,0,298.47,307.48,0.0,0.0,0.000,617594.6,617594.6,24386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468843,1589891.00
02/07/2017 07:00,2,0.000,ALERT,212.61,300.27,59.954,1486468803,"201051344000853","219011344069620",0.00,-3.00,0,298.17,307.18,0.0,0.0,0.000,617138.3,617138.3,24242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468845,1589892.00
02/07/2017 07:00,2,0.000,ALERT,211.70,299.07,59.949,1486468803,"201051344000685","219011344069620",0.00,-2.50,0,296.96,316.50,0.0,0.0,0.000,613481.9,613481.9,24504,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468847,1589893.00
02/07/2017 07:00,2,0.000,ALERT,211.48,298.17,59.954,1486468803,"201051344000917","219011344069620",0.00,-1.50,0,295.76,314.70,0.0,0.0,0.000,610032.9,610032.9,24528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468848,1589894.00
02/07/2017 07:00,2,0.000,ALERT,211.70,299.07,59.954,1486468803,"201051344001145","219011344069620",0.00,-2.50,0,297.57,316.50,0.0,0.0,0.000,617232.7,617232.7,24362,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468850,1589895.00
02/07/2017 07:00,2,0.000,ALERT,211.48,298.47,59.912,1486468803,"201051344000651","219011344069620",0.00,-3.50,0,296.66,314.40,0.0,0.0,0.000,608113.0,608113.0,24666,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468852,1589896.00
02/07/2017 07:00,2,0.000,ALERT,210.35,297.26,59.954,1486468803,"274151322000088","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,831981.6,831981.6,24252,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468854,1589897.00
02/07/2017 07:00,2,0.000,ALERT,211.48,297.26,59.938,1486468803,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,722118.9,722118.9,24780,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468855,1589898.00
02/07/2017 07:00,2,0.000,ALERT,211.25,298.77,59.917,1486468803,"201051344001135","219011344069620",0.00,-2.50,0,297.26,314.70,0.0,0.0,0.000,603614.8,603614.8,24734,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468857,1589899.00
02/07/2017 07:00,2,0.000,ALERT,211.70,301.17,59.912,1486468803,"201051344000594","219011344069620",0.00,-3.00,0,298.17,308.09,0.0,0.0,0.000,619842.7,619842.7,24593,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468859,1589900.00
02/07/2017 07:00,2,0.000,ALERT,211.48,298.77,59.922,1486468803,"201051344001203","219011344069620",0.00,-3.00,0,297.26,315.90,0.0,0.0,0.000,612019.6,612019.6,24711,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468861,1589901.00
02/07/2017 07:00,2,0.000,ALERT,210.35,298.47,59.944,1486468803,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,848531.5,848531.5,24257,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468863,1589902.00
02/07/2017 07:00,2,0.000,ALERT,212.38,299.67,59.954,1486468803,"201051344000867","219011344069620",0.00,-2.00,0,297.57,308.09,0.0,0.0,0.000,606109.2,606109.2,24742,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468865,1589903.00
02/07/2017 07:00,2,0.000,ALERT,211.48,298.77,59.959,1486468803,"201051344001093","219011344069620",0.00,-1.50,0,296.96,315.00,0.0,0.0,0.000,609272.6,609272.6,24595,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468866,1589904.00
02/07/2017 07:00,2,0.000,ALERT,211.93,300.27,59.981,1486468803,"201051344000900","219011344069620",0.00,-2.50,0,297.87,306.88,0.0,0.0,0.000,625535.9,625535.9,24154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468868,1589905.00
02/07/2017 07:00,2,0.000,ALERT,212.16,299.37,59.949,1486468803,"201051344000648","219011344069620",0.00,-3.50,0,297.57,307.48,0.0,0.0,0.000,614990.5,614990.5,24218,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468870,1589906.00
02/07/2017 07:00,2,0.000,ALERT,212.16,300.87,59.949,1486468803,"201051344000569","219011344069620",0.00,-2.50,0,299.07,308.39,0.0,0.0,0.000,626904.8,626904.8,24142,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468872,1589907.00
02/07/2017 07:00,2,0.000,ALERT,211.93,300.27,59.944,1486468803,"201051344000983","219011344069620",0.00,-2.50,0,298.47,307.48,0.0,0.0,0.000,618544.8,618544.8,24321,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468874,1589908.00
02/07/2017 07:00,2,0.000,ALERT,212.16,299.97,59.954,1486468803,"201051344001158","219011344069620",0.00,-3.50,0,297.87,306.58,0.0,0.0,0.000,606752.1,606752.1,24636,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468876,1589909.00
02/07/2017 07:00,2,0.000,ALERT,212.38,300.57,59.944,1486468803,"201051344000576","219011344069620",0.00,-3.00,0,298.47,307.48,0.0,0.0,0.000,617865.3,617865.3,24210,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486468878,1589910.00
02/07/2017 07:00,2,0.000,ALERT,210.57,296.66,59.907,1486468803,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,820325.0,820325.0,24531,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486468879,1589911.00
02/07/2017 07:15,2,0.000,ALERT,212.16,299.37,59.970,1486469703,"201051344000645","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,616924.2,616924.2,24234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469705,1589912.00
02/07/2017 07:15,2,0.000,ALERT,211.25,298.47,59.959,1486469703,"274151322000085","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,847118.3,847118.3,24291,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469707,1589913.00
02/07/2017 07:15,2,0.000,ALERT,212.16,299.07,59.965,1486469703,"201051344000633","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,605966.0,605966.0,24713,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469709,1589914.00
02/07/2017 07:15,2,0.000,ALERT,211.70,299.37,59.970,1486469703,"201051344000469","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,608856.4,608856.4,24664,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469710,1589915.00
02/07/2017 07:15,2,0.000,ALERT,211.03,298.47,59.965,1486469703,"201051344000646","219011344069620",0.00,-3.00,0,295.46,305.68,0.0,0.0,0.000,604740.8,604740.8,24606,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469712,1589916.00
02/07/2017 07:15,2,0.000,ALERT,210.35,298.77,59.965,1486469703,"274151322000052","219011344069620",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,876160.6,876160.6,24047,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469714,1589917.00
02/07/2017 07:15,2,0.000,ALERT,211.25,299.07,59.970,1486469703,"201051344000585","219011344069620",0.00,-2.50,0,295.46,305.68,0.0,0.0,0.000,615225.5,615225.5,24746,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469716,1589918.00
02/07/2017 07:15,2,0.000,ALERT,211.25,299.37,59.965,1486469703,"201051344001230","219011344069620",0.00,-2.50,0,296.36,306.28,0.0,0.0,0.000,608624.1,608624.1,24442,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469717,1589919.00
02/07/2017 07:15,2,0.000,ALERT,211.70,299.67,59.965,1486469703,"201051344000582","219011344069620",0.00,-3.00,0,296.66,306.28,0.0,0.0,0.000,600042.6,600042.6,24641,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469719,1589920.00
02/07/2017 07:15,2,0.000,ALERT,210.80,298.77,59.965,1486469703,"201051344000955","219011344069620",0.00,-2.50,0,295.76,305.68,0.0,0.0,0.000,615411.6,615411.6,24581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469721,1589921.00
02/07/2017 07:15,2,0.000,ALERT,210.80,297.57,59.959,1486469703,"274151322000094","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,721308.7,721308.7,24877,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469723,1589922.00
02/07/2017 07:15,2,0.000,ALERT,211.48,299.97,59.917,1486469703,"201051344000579","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,624396.8,624396.8,24554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469725,1589923.00
02/07/2017 07:15,2,0.000,ALERT,210.80,299.07,59.954,1486469703,"201051344000890","219011344069620",0.00,-2.00,0,296.36,306.28,0.0,0.0,0.000,612491.0,612491.0,24627,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469726,1589924.00
02/07/2017 07:15,2,0.000,ALERT,211.25,298.77,59.959,1486469703,"201051344000438","219011344069620",0.00,-3.00,0,296.06,305.38,0.0,0.0,0.000,613596.3,613596.3,24625,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469728,1589925.00
02/07/2017 07:15,2,0.000,ALERT,211.25,298.17,59.981,1486469703,"201051344000417","219011344069620",0.00,-2.50,0,295.46,305.38,0.0,0.0,0.000,596630.2,596630.2,24805,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469730,1589926.00
02/07/2017 07:15,2,0.000,ALERT,211.03,299.67,59.949,1486469703,"274151322000083","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,867602.1,867602.1,24090,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469732,1589927.00
02/07/2017 07:15,2,0.000,ALERT,211.48,298.47,59.922,1486469703,"274151322000076","219011344069620",0.00,-3.00,0,296.06,303.28,0.0,0.0,0.000,924794.0,924794.0,24196,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469734,1589928.00
02/07/2017 07:15,2,0.000,ALERT,211.70,300.27,59.954,1486469703,"201051344000868","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,607271.4,607271.4,24688,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469736,1589929.00
02/07/2017 07:15,2,0.000,ALERT,210.80,299.67,59.954,1486469703,"274151322000095","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,916222.9,916222.9,24274,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469737,1589930.00
02/07/2017 07:15,2,0.000,ALERT,211.48,299.37,59.959,1486469703,"201051344000988","219011344069620",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,568965.3,568965.3,24724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469739,1589931.00
02/07/2017 07:15,2,0.000,ALERT,211.03,297.87,59.959,1486469703,"201051344001025","219011344069620",0.00,-3.00,0,295.16,305.38,0.0,0.0,0.000,613414.7,613414.7,24754,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469741,1589932.00
02/07/2017 07:15,2,0.000,ALERT,211.70,299.67,59.928,1486469703,"201051344000458","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,617594.6,617594.6,24388,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469743,1589933.00
02/07/2017 07:15,2,0.000,ALERT,212.16,299.07,59.965,1486469703,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,617138.3,617138.3,24244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469745,1589934.00
02/07/2017 07:15,2,0.000,ALERT,211.48,298.77,59.975,1486469703,"201051344000685","219011344069620",0.00,-2.50,0,295.76,305.98,0.0,0.0,0.000,613481.9,613481.9,24506,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469746,1589935.00
02/07/2017 07:15,2,0.000,ALERT,211.48,298.17,59.970,1486469703,"201051344000917","219011344069620",0.00,-1.50,0,294.56,305.08,0.0,0.0,0.000,610032.9,610032.9,24530,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469748,1589936.00
02/07/2017 07:15,2,0.000,ALERT,211.25,298.47,59.954,1486469703,"201051344001145","219011344069620",0.00,-2.50,0,296.06,305.98,0.0,0.0,0.000,617232.7,617232.7,24364,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469750,1589937.00
02/07/2017 07:15,2,0.000,ALERT,211.03,297.87,59.970,1486469703,"201051344000651","219011344069620",0.00,-3.50,0,295.16,304.78,0.0,0.0,0.000,608113.0,608113.0,24668,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469752,1589938.00
02/07/2017 07:15,2,0.000,ALERT,210.35,297.87,60.002,1486469703,"274151322000088","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,831981.6,831981.6,24254,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469754,1589939.00
02/07/2017 07:15,2,0.000,ALERT,211.25,297.87,59.954,1486469703,"274151322000068","219011344069620",0.00,-1.50,0,295.46,301.77,0.0,0.0,0.000,722118.9,722118.9,24782,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469755,1589940.00
02/07/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1486469703,"201051344001135","219011344069620",0.00,-2.50,0,296.06,305.98,0.0,0.0,0.000,603614.8,603614.8,24736,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469757,1589941.00
02/07/2017 07:15,2,0.000,ALERT,211.48,300.27,59.981,1486469703,"201051344000594","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,619842.7,619842.7,24595,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469759,1589942.00
02/07/2017 07:15,2,0.000,ALERT,211.25,298.47,59.970,1486469703,"201051344001203","219011344069620",0.00,-3.00,0,295.76,302.68,0.0,0.0,0.000,612019.6,612019.6,24713,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469761,1589943.00
02/07/2017 07:15,2,0.000,ALERT,210.57,298.77,59.975,1486469703,"274151322000054","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,848531.5,848531.5,24259,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469762,1589944.00
02/07/2017 07:15,2,0.000,ALERT,211.93,299.07,59.981,1486469703,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,606109.2,606109.2,24744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469764,1589945.00
02/07/2017 07:15,2,0.000,ALERT,211.03,298.47,59.986,1486469703,"201051344001093","219011344069620",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,609272.6,609272.6,24597,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469766,1589946.00
02/07/2017 07:15,2,0.000,ALERT,211.48,299.67,59.981,1486469703,"201051344000900","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,625535.9,625535.9,24156,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469768,1589947.00
02/07/2017 07:15,2,0.000,ALERT,211.70,298.77,59.991,1486469703,"201051344000648","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,614990.5,614990.5,24220,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469770,1589948.00
02/07/2017 07:15,2,0.000,ALERT,211.70,300.27,59.981,1486469703,"201051344000569","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,626904.8,626904.8,24144,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469772,1589949.00
02/07/2017 07:15,2,0.000,ALERT,211.70,299.97,60.028,1486469703,"201051344000983","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,618544.8,618544.8,24323,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469774,1589950.00
02/07/2017 07:15,2,0.000,ALERT,211.93,299.97,59.975,1486469703,"201051344001158","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,606752.1,606752.1,24638,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469775,1589951.00
02/07/2017 07:15,2,0.000,ALERT,212.38,300.27,59.981,1486469703,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,617865.3,617865.3,24212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486469777,1589952.00
02/07/2017 07:15,2,0.000,ALERT,210.80,297.26,59.965,1486469703,"274151322000087","219011344069620",0.00,-1.50,0,294.86,301.77,0.0,0.0,0.000,820325.0,820325.0,24533,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486469779,1589953.00
02/07/2017 07:30,2,0.000,ALERT,212.38,299.37,59.986,1486470604,"201051344000645","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,616924.2,616924.2,24236,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470606,1589954.00
02/07/2017 07:30,2,0.000,ALERT,210.80,297.26,59.975,1486470604,"274151322000085","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,847118.3,847118.3,24293,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470607,1589955.00
02/07/2017 07:30,2,0.000,ALERT,212.61,299.37,59.981,1486470604,"201051344000633","219011344069620",0.00,-3.00,0,295.16,301.77,0.0,0.0,0.000,605966.0,605966.0,24715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470609,1589956.00
02/07/2017 07:30,2,0.000,ALERT,211.93,299.37,59.975,1486470604,"201051344000469","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,608856.4,608856.4,24666,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470611,1589957.00
02/07/2017 07:30,2,0.000,ALERT,210.80,298.17,59.970,1486470604,"201051344000646","219011344069620",0.00,-3.00,0,294.26,300.57,0.0,0.0,0.000,604740.8,604740.8,24608,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470613,1589958.00
02/07/2017 07:30,2,0.000,ALERT,210.80,298.77,59.949,1486470604,"274151322000052","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,876160.6,876160.6,24049,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470615,1589959.00
02/07/2017 07:30,2,0.000,ALERT,211.48,298.77,60.018,1486470604,"201051344000585","219011344069620",0.00,-2.00,0,294.56,300.57,0.0,0.0,0.000,615225.5,615225.5,24748,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470616,1589960.00
02/07/2017 07:30,2,0.000,ALERT,211.03,299.07,59.970,1486470604,"201051344001230","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,608624.1,608624.1,24444,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486470618,1589961.00
02/07/2017 07:30,2,0.000,ALERT,211.70,299.67,59.981,1486470604,"201051344000582","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,600042.6,600042.6,24643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470620,1589962.00
02/07/2017 07:30,2,0.000,ALERT,210.80,298.47,59.933,1486470604,"201051344000955","219011344069620",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,615411.6,615411.6,24583,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470622,1589963.00
02/07/2017 07:30,2,0.000,ALERT,211.03,297.57,59.970,1486470604,"274151322000094","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,721308.7,721308.7,24879,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470624,1589964.00
02/07/2017 07:30,2,0.000,ALERT,211.93,300.27,59.986,1486470604,"201051344000579","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,624396.8,624396.8,24556,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470625,1589965.00
02/07/2017 07:30,2,0.000,ALERT,211.03,299.07,59.981,1486470604,"201051344000890","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,612491.0,612491.0,24629,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470627,1589966.00
02/07/2017 07:30,2,0.000,ALERT,211.25,298.77,59.981,1486470604,"201051344000438","219011344069620",0.00,-3.00,0,294.86,301.17,0.0,0.0,0.000,613596.3,613596.3,24627,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470629,1589967.00
02/07/2017 07:30,2,0.000,ALERT,211.48,298.17,59.975,1486470604,"201051344000417","219011344069620",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,596630.2,596630.2,24807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486470631,1589968.00
02/07/2017 07:30,2,0.000,ALERT,211.03,298.77,59.996,1486470604,"274151322000083","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,867602.1,867602.1,24092,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470633,1589969.00
02/07/2017 07:30,2,0.000,ALERT,211.48,297.57,59.965,1486470604,"274151322000076","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,924794.0,924794.0,24198,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470634,1589970.00
02/07/2017 07:30,2,0.000,ALERT,211.70,299.97,59.970,1486470604,"201051344000868","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,607271.4,607271.4,24690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486470636,1589971.00
02/07/2017 07:30,2,0.000,ALERT,211.03,299.07,60.007,1486470604,"274151322000095","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,916222.9,916222.9,24276,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470638,1589972.00
02/07/2017 07:30,2,0.000,ALERT,211.70,299.37,59.970,1486470604,"201051344000988","219011344069620",0.00,-2.00,0,294.26,301.47,0.0,0.0,0.000,568965.3,568965.3,24726,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470640,1589973.00
02/07/2017 07:30,2,0.000,ALERT,211.03,297.87,59.975,1486470604,"201051344001025","219011344069620",0.00,-3.00,0,294.26,301.47,0.0,0.0,0.000,613414.7,613414.7,24756,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470641,1589974.00
02/07/2017 07:30,2,0.000,ALERT,211.70,299.67,60.007,1486470604,"201051344000458","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,617594.6,617594.6,24390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470643,1589975.00
02/07/2017 07:30,2,0.000,ALERT,212.38,299.37,59.970,1486470604,"201051344000853","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,617138.3,617138.3,24246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470645,1589976.00
02/07/2017 07:30,2,0.000,ALERT,211.48,298.77,59.981,1486470604,"201051344000685","219011344069620",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,613481.9,613481.9,24508,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470647,1589977.00
02/07/2017 07:30,2,0.000,ALERT,211.48,298.17,60.012,1486470604,"201051344000917","219011344069620",0.00,-1.00,0,293.66,299.97,0.0,0.0,0.000,610032.9,610032.9,24532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470649,1589978.00
02/07/2017 07:30,2,0.000,ALERT,211.25,298.47,60.012,1486470604,"201051344001145","219011344069620",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,617232.7,617232.7,24366,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470651,1589979.00
02/07/2017 07:30,2,0.000,ALERT,211.25,297.87,59.975,1486470604,"201051344000651","219011344069620",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,608113.0,608113.0,24670,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470653,1589980.00
02/07/2017 07:30,2,0.000,ALERT,210.57,297.57,59.949,1486470604,"274151322000088","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,831981.6,831981.6,24256,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470654,1589981.00
02/07/2017 07:30,2,0.000,ALERT,211.48,297.57,59.970,1486470604,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,722118.9,722118.9,24784,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470656,1589982.00
02/07/2017 07:30,2,0.000,ALERT,211.03,298.47,59.965,1486470604,"201051344001135","219011344069620",0.00,-2.50,0,294.86,301.47,0.0,0.0,0.000,603614.8,603614.8,24738,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470658,1589983.00
02/07/2017 07:30,2,0.000,ALERT,211.48,300.57,59.928,1486470604,"201051344000594","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,619842.7,619842.7,24597,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470660,1589984.00
02/07/2017 07:30,2,0.000,ALERT,211.48,298.77,59.965,1486470604,"201051344001203","219011344069620",0.00,-3.00,0,294.56,302.68,0.0,0.0,0.000,612019.6,612019.6,24715,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470662,1589985.00
02/07/2017 07:30,2,0.000,ALERT,210.80,298.47,59.965,1486470604,"274151322000054","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,848531.5,848531.5,24261,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470663,1589986.00
02/07/2017 07:30,2,0.000,ALERT,212.16,299.67,60.007,1486470604,"201051344000867","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,606109.2,606109.2,24746,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470665,1589987.00
02/07/2017 07:30,2,0.000,ALERT,211.25,298.47,59.970,1486470604,"201051344001093","219011344069620",0.00,-1.50,0,294.56,300.57,0.0,0.0,0.000,609272.6,609272.6,24599,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470667,1589988.00
02/07/2017 07:30,2,0.000,ALERT,211.70,299.67,59.965,1486470604,"201051344000900","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,625535.9,625535.9,24158,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470669,1589989.00
02/07/2017 07:30,2,0.000,ALERT,212.16,299.07,59.975,1486470604,"201051344000648","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,614990.5,614990.5,24222,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486470670,1589990.00
02/07/2017 07:30,2,0.000,ALERT,211.93,300.57,59.986,1486470604,"201051344000569","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,626904.8,626904.8,24146,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470672,1589991.00
02/07/2017 07:30,2,0.000,ALERT,211.93,300.27,60.018,1486470604,"201051344000983","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,618544.8,618544.8,24325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470674,1589992.00
02/07/2017 07:30,2,0.000,ALERT,211.93,299.37,59.981,1486470604,"201051344001158","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,606752.1,606752.1,24640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486470676,1589993.00
02/07/2017 07:30,2,0.000,ALERT,212.61,300.57,59.991,1486470604,"201051344000576","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,617865.3,617865.3,24214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470678,1589994.00
02/07/2017 07:30,2,0.000,ALERT,211.03,297.26,59.996,1486470604,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.97,0.0,0.0,0.000,820325.0,820325.0,24535,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486470680,1589995.00
02/07/2017 07:45,2,0.000,ALERT,212.83,300.27,59.991,1486471504,"201051344000645","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,616924.2,616924.2,24238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471506,1589996.00
02/07/2017 07:45,2,0.000,ALERT,211.25,298.77,59.986,1486471504,"274151322000085","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,847118.3,847118.3,24295,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471507,1589997.00
02/07/2017 07:45,2,0.000,ALERT,212.83,300.57,59.986,1486471504,"201051344000633","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,605966.0,605966.0,24717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471509,1589998.00
