ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 07:45,2,0.000,ALERT,212.38,300.57,59.981,1486471504,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,608856.4,608856.4,24668,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471511,1589999.00
02/07/2017 07:45,2,0.000,ALERT,211.70,299.37,59.981,1486471504,"201051344000646","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,604740.8,604740.8,24610,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471513,1590000.00
02/07/2017 07:45,2,0.000,ALERT,211.03,299.07,59.986,1486471504,"274151322000052","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,876160.6,876160.6,24051,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471515,1590001.00
02/07/2017 07:45,2,0.000,ALERT,211.93,299.37,59.996,1486471504,"201051344000585","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,615225.5,615225.5,24750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471516,1590002.00
02/07/2017 07:45,2,0.000,ALERT,211.70,299.67,59.991,1486471504,"201051344001230","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,608624.1,608624.1,24446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471518,1590003.00
02/07/2017 07:45,2,0.000,ALERT,212.38,300.27,59.959,1486471504,"201051344000582","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,600042.6,600042.6,24645,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471520,1590004.00
02/07/2017 07:45,2,0.000,ALERT,211.48,299.67,59.991,1486471504,"201051344000955","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,615411.6,615411.6,24585,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471522,1590005.00
02/07/2017 07:45,2,0.000,ALERT,211.25,299.07,59.981,1486471504,"274151322000094","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,721308.7,721308.7,24881,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471524,1590006.00
02/07/2017 07:45,2,0.000,ALERT,212.38,300.57,59.981,1486471504,"201051344000579","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,624396.8,624396.8,24558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471525,1590007.00
02/07/2017 07:45,2,0.000,ALERT,211.48,299.67,59.970,1486471504,"201051344000890","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,612491.0,612491.0,24631,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471527,1590008.00
02/07/2017 07:45,2,0.000,ALERT,211.70,299.07,59.981,1486471504,"201051344000438","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,613596.3,613596.3,24629,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471529,1590009.00
02/07/2017 07:45,2,0.000,ALERT,211.93,298.47,59.981,1486471504,"201051344000417","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,596630.2,596630.2,24809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471531,1590010.00
02/07/2017 07:45,2,0.000,ALERT,211.48,299.07,59.981,1486471504,"274151322000083","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,867602.1,867602.1,24094,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471533,1590011.00
02/07/2017 07:45,2,0.000,ALERT,212.16,299.97,59.981,1486471504,"274151322000076","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,924794.0,924794.0,24200,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471535,1590012.00
02/07/2017 07:45,2,0.000,ALERT,212.38,301.17,59.965,1486471504,"201051344000868","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,607271.4,607271.4,24692,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471536,1590013.00
02/07/2017 07:45,2,0.000,ALERT,211.48,300.57,59.981,1486471504,"274151322000095","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,916222.9,916222.9,24278,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471538,1590014.00
02/07/2017 07:45,2,0.000,ALERT,212.16,300.57,59.981,1486471504,"201051344000988","219011344069620",0.00,-2.00,0,295.16,302.37,0.0,0.0,0.000,568965.3,568965.3,24728,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471540,1590015.00
02/07/2017 07:45,2,0.000,ALERT,211.70,298.47,59.981,1486471504,"201051344001025","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,613414.7,613414.7,24758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471542,1590016.00
02/07/2017 07:45,2,0.000,ALERT,212.38,300.57,59.975,1486471504,"201051344000458","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,617594.6,617594.6,24392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471543,1590017.00
02/07/2017 07:45,2,0.000,ALERT,213.06,300.57,59.981,1486471504,"201051344000853","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,617138.3,617138.3,24248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471545,1590018.00
02/07/2017 07:45,2,0.000,ALERT,212.16,299.07,59.986,1486471504,"201051344000685","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,613481.9,613481.9,24510,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471547,1590019.00
02/07/2017 07:45,2,0.000,ALERT,212.16,299.37,59.981,1486471504,"201051344000917","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,610032.9,610032.9,24534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471549,1590020.00
02/07/2017 07:45,2,0.000,ALERT,212.16,299.37,59.981,1486471504,"201051344001145","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,617232.7,617232.7,24368,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471551,1590021.00
02/07/2017 07:45,2,0.000,ALERT,211.70,298.47,59.975,1486471504,"201051344000651","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,608113.0,608113.0,24672,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471552,1590022.00
02/07/2017 07:45,2,0.000,ALERT,211.03,299.07,59.981,1486471504,"274151322000088","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,831981.6,831981.6,24258,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471554,1590023.00
02/07/2017 07:45,2,0.000,ALERT,212.16,298.47,59.975,1486471504,"274151322000068","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,722118.9,722118.9,24786,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471556,1590024.00
02/07/2017 07:45,2,0.000,ALERT,211.48,299.07,59.986,1486471504,"201051344001135","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,603614.8,603614.8,24740,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471558,1590025.00
02/07/2017 07:45,2,0.000,ALERT,211.93,301.47,59.991,1486471504,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,619842.7,619842.7,24599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471560,1590026.00
02/07/2017 07:45,2,0.000,ALERT,211.93,298.77,59.970,1486471504,"201051344001203","219011344069620",0.00,-3.00,0,296.36,303.28,0.0,0.0,0.000,612019.6,612019.6,24717,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471561,1590027.00
02/07/2017 07:45,2,0.000,ALERT,211.48,299.67,59.970,1486471504,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,848531.5,848531.5,24263,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471563,1590028.00
02/07/2017 07:45,2,0.000,ALERT,212.61,299.97,59.981,1486471504,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,606109.2,606109.2,24748,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471565,1590029.00
02/07/2017 07:45,2,0.000,ALERT,211.48,298.77,59.981,1486471504,"201051344001093","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,609272.6,609272.6,24601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471567,1590030.00
02/07/2017 07:45,2,0.000,ALERT,212.38,300.87,59.981,1486471504,"201051344000900","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,625535.9,625535.9,24160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486471569,1590031.00
02/07/2017 07:45,2,0.000,ALERT,212.38,299.37,59.970,1486471504,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,614990.5,614990.5,24224,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471570,1590032.00
02/07/2017 07:45,2,0.000,ALERT,212.38,301.17,59.981,1486471504,"201051344000569","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,626904.8,626904.8,24148,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471572,1590033.00
02/07/2017 07:45,2,0.000,ALERT,212.38,300.87,59.975,1486471504,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,618544.8,618544.8,24327,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471574,1590034.00
02/07/2017 07:45,2,0.000,ALERT,212.61,300.27,59.970,1486471504,"201051344001158","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,606752.1,606752.1,24642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471576,1590035.00
02/07/2017 07:45,2,0.000,ALERT,212.83,300.87,59.975,1486471504,"201051344000576","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617865.3,617865.3,24216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471578,1590036.00
02/07/2017 07:45,2,0.000,ALERT,211.48,298.17,59.959,1486471504,"274151322000087","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,820325.0,820325.0,24537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486471580,1590037.00
02/07/2017 08:00,2,0.000,ALERT,212.61,299.37,59.986,1486472403,"201051344000645","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,616924.2,616924.2,24240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472405,1590038.00
02/07/2017 08:00,2,0.000,ALERT,211.48,298.47,59.944,1486472403,"274151322000085","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,847118.3,847118.3,24297,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472407,1590039.00
02/07/2017 08:00,2,0.000,ALERT,212.83,299.37,59.991,1486472403,"201051344000633","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,605966.0,605966.0,24719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472409,1590040.00
02/07/2017 08:00,2,0.000,ALERT,212.16,299.37,59.986,1486472403,"201051344000469","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,608856.4,608856.4,24670,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472410,1590041.00
02/07/2017 08:00,2,0.000,ALERT,211.48,299.67,59.991,1486472403,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,604740.8,604740.8,24612,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472412,1590042.00
02/07/2017 08:00,2,0.000,ALERT,211.03,299.37,59.970,1486472403,"274151322000052","219011344069620",0.00,-2.50,0,296.36,303.88,0.0,0.0,0.000,876160.6,876160.6,24053,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472414,1590043.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.07,59.975,1486472403,"201051344000585","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,615225.5,615225.5,24752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472416,1590044.00
02/07/2017 08:00,2,0.000,ALERT,211.48,299.67,59.996,1486472403,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,608624.1,608624.1,24448,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472418,1590045.00
02/07/2017 08:00,2,0.000,ALERT,212.16,300.57,59.986,1486472403,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,600042.6,600042.6,24647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472420,1590046.00
02/07/2017 08:00,2,0.000,ALERT,211.25,299.37,60.012,1486472403,"201051344000955","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,615411.6,615411.6,24587,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472421,1590047.00
02/07/2017 08:00,2,0.000,ALERT,211.48,298.47,60.002,1486472403,"274151322000094","219011344069620",0.00,-3.00,0,295.76,302.98,0.0,0.0,0.000,721308.7,721308.7,24883,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472423,1590048.00
02/07/2017 08:00,2,0.000,ALERT,212.16,299.97,59.954,1486472403,"201051344000579","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,624396.8,624396.8,24560,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472425,1590049.00
02/07/2017 08:00,2,0.000,ALERT,211.48,299.97,59.975,1486472403,"201051344000890","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,612491.0,612491.0,24633,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472427,1590050.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.67,59.975,1486472403,"201051344000438","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,613596.3,613596.3,24631,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472428,1590051.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.37,60.018,1486472403,"201051344000417","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,596630.2,596630.2,24811,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472430,1590052.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.37,59.959,1486472403,"274151322000083","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,867602.1,867602.1,24096,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472432,1590053.00
02/07/2017 08:00,2,0.000,ALERT,212.16,298.77,59.954,1486472403,"274151322000076","219011344069620",0.00,-2.00,0,296.66,303.58,0.0,0.0,0.000,924794.0,924794.0,24202,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472434,1590054.00
02/07/2017 08:00,2,0.000,ALERT,212.16,300.27,59.981,1486472403,"201051344000868","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,607271.4,607271.4,24694,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472436,1590055.00
02/07/2017 08:00,2,0.000,ALERT,211.48,299.97,59.965,1486472403,"274151322000095","219011344069620",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,916222.9,916222.9,24280,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472438,1590056.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.37,59.970,1486472403,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.37,0.0,0.0,0.000,568965.3,568965.3,24730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472439,1590057.00
02/07/2017 08:00,2,0.000,ALERT,211.48,298.77,59.975,1486472403,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,613414.7,613414.7,24760,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472441,1590058.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.37,59.975,1486472403,"201051344000458","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,617594.6,617594.6,24394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472443,1590059.00
02/07/2017 08:00,2,0.000,ALERT,212.61,299.37,59.996,1486472403,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,617138.3,617138.3,24250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472445,1590060.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.67,59.975,1486472403,"201051344000685","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,613481.9,613481.9,24512,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472447,1590061.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.07,59.986,1486472403,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,610032.9,610032.9,24536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472448,1590062.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.97,60.007,1486472403,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617232.7,617232.7,24370,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472450,1590063.00
02/07/2017 08:00,2,0.000,ALERT,211.70,298.77,60.018,1486472403,"201051344000651","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,608113.0,608113.0,24674,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472452,1590064.00
02/07/2017 08:00,2,0.000,ALERT,210.80,298.17,59.981,1486472403,"274151322000088","219011344069620",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,831981.6,831981.6,24260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472454,1590065.00
02/07/2017 08:00,2,0.000,ALERT,212.16,297.87,59.996,1486472403,"274151322000068","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,722118.9,722118.9,24788,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472456,1590066.00
02/07/2017 08:00,2,0.000,ALERT,211.25,299.67,59.986,1486472403,"201051344001135","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,603614.8,603614.8,24742,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472457,1590067.00
02/07/2017 08:00,2,0.000,ALERT,211.93,300.27,60.012,1486472403,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,619842.7,619842.7,24601,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472459,1590068.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.37,59.986,1486472403,"201051344001203","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,612019.6,612019.6,24719,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472461,1590069.00
02/07/2017 08:00,2,0.000,ALERT,211.25,299.67,59.981,1486472403,"274151322000054","219011344069620",0.00,-1.50,0,296.66,303.88,0.0,0.0,0.000,848531.5,848531.5,24265,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472463,1590070.00
02/07/2017 08:00,2,0.000,ALERT,212.38,299.07,59.991,1486472403,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,606109.2,606109.2,24750,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472464,1590071.00
02/07/2017 08:00,2,0.000,ALERT,211.70,299.67,59.996,1486472403,"201051344001093","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,609272.6,609272.6,24603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472466,1590072.00
02/07/2017 08:00,2,0.000,ALERT,211.93,299.37,59.986,1486472403,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,625535.9,625535.9,24162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472468,1590073.00
02/07/2017 08:00,2,0.000,ALERT,212.38,298.77,60.002,1486472403,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,614990.5,614990.5,24226,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472470,1590074.00
02/07/2017 08:00,2,0.000,ALERT,212.16,299.97,60.023,1486472403,"201051344000569","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,626904.8,626904.8,24150,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472472,1590075.00
02/07/2017 08:00,2,0.000,ALERT,212.16,299.67,59.949,1486472403,"201051344000983","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,618544.8,618544.8,24329,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472474,1590076.00
02/07/2017 08:00,2,0.000,ALERT,212.16,299.37,59.986,1486472403,"201051344001158","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,606752.1,606752.1,24644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472475,1590077.00
02/07/2017 08:00,2,0.000,ALERT,212.61,299.97,60.012,1486472403,"201051344000576","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,617865.3,617865.3,24218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486472477,1590078.00
02/07/2017 08:00,2,0.000,ALERT,211.48,297.57,59.975,1486472403,"274151322000087","219011344069620",0.00,-1.50,0,295.46,302.98,0.0,0.0,0.000,820325.0,820325.0,24539,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486472479,1590079.00
02/07/2017 08:15,2,0.000,ALERT,213.74,301.77,59.986,1486473303,"201051344000645","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,616924.2,616924.2,24242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473305,1590080.00
02/07/2017 08:15,2,0.000,ALERT,212.16,299.37,59.970,1486473303,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,847118.3,847118.3,24299,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473307,1590081.00
02/07/2017 08:15,2,0.000,ALERT,213.96,301.77,60.012,1486473303,"201051344000633","219011344069620",0.00,-2.50,0,295.46,302.68,0.0,0.0,0.000,605966.0,605966.0,24721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473309,1590082.00
02/07/2017 08:15,2,0.000,ALERT,213.29,301.47,59.970,1486473303,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,608856.4,608856.4,24672,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473311,1590083.00
02/07/2017 08:15,2,0.000,ALERT,212.38,301.17,60.012,1486473303,"201051344000646","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,604740.8,604740.8,24614,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473313,1590084.00
02/07/2017 08:15,2,0.000,ALERT,211.93,299.67,60.012,1486473303,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,876160.6,876160.6,24055,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473314,1590085.00
02/07/2017 08:15,2,0.000,ALERT,212.61,301.17,60.023,1486473303,"201051344000585","219011344069620",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,615225.5,615225.5,24754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473316,1590086.00
02/07/2017 08:15,2,0.000,ALERT,212.38,301.47,60.023,1486473303,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,608624.1,608624.1,24450,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473318,1590087.00
02/07/2017 08:15,2,0.000,ALERT,213.06,302.07,60.018,1486473303,"201051344000582","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,600042.6,600042.6,24649,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473320,1590088.00
02/07/2017 08:15,2,0.000,ALERT,212.16,301.17,59.986,1486473303,"201051344000955","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,615411.6,615411.6,24589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473322,1590089.00
02/07/2017 08:15,2,0.000,ALERT,212.16,299.07,59.981,1486473303,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,721308.7,721308.7,24885,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473324,1590090.00
02/07/2017 08:15,2,0.000,ALERT,213.29,302.37,60.034,1486473303,"201051344000579","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,624396.8,624396.8,24562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473325,1590091.00
02/07/2017 08:15,2,0.000,ALERT,212.16,301.47,60.034,1486473303,"201051344000890","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,612491.0,612491.0,24635,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473327,1590092.00
02/07/2017 08:15,2,0.000,ALERT,212.83,301.17,60.012,1486473303,"201051344000438","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,613596.3,613596.3,24633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473329,1590093.00
02/07/2017 08:15,2,0.000,ALERT,212.83,300.57,60.002,1486473303,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,596630.2,596630.2,24813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473331,1590094.00
02/07/2017 08:15,2,0.000,ALERT,212.38,300.57,59.996,1486473303,"274151322000083","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,867602.1,867602.1,24098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473332,1590095.00
02/07/2017 08:15,2,0.000,ALERT,212.83,299.67,59.996,1486473303,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,924794.0,924794.0,24204,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473334,1590096.00
02/07/2017 08:15,2,0.000,ALERT,213.06,302.37,60.007,1486473303,"201051344000868","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,607271.4,607271.4,24696,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473336,1590097.00
02/07/2017 08:15,2,0.000,ALERT,212.16,300.57,60.002,1486473303,"274151322000095","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,916222.9,916222.9,24282,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473338,1590098.00
02/07/2017 08:15,2,0.000,ALERT,213.06,301.77,60.002,1486473303,"201051344000988","219011344069620",0.00,-2.00,0,295.16,302.68,0.0,0.0,0.000,568965.3,568965.3,24732,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473340,1590099.00
02/07/2017 08:15,2,0.000,ALERT,212.38,299.97,60.007,1486473303,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,613414.7,613414.7,24762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473341,1590100.00
02/07/2017 08:15,2,0.000,ALERT,213.06,301.47,59.996,1486473303,"201051344000458","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,617594.6,617594.6,24396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473343,1590101.00
02/07/2017 08:15,2,0.000,ALERT,213.96,301.77,59.996,1486473303,"201051344000853","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,617138.3,617138.3,24252,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473345,1590102.00
02/07/2017 08:15,2,0.000,ALERT,212.83,301.17,59.991,1486473303,"201051344000685","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,613481.9,613481.9,24514,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473347,1590103.00
02/07/2017 08:15,2,0.000,ALERT,212.61,300.57,59.991,1486473303,"201051344000917","219011344069620",0.00,-1.00,0,296.36,301.77,0.0,0.0,0.000,610032.9,610032.9,24538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473349,1590104.00
02/07/2017 08:15,2,0.000,ALERT,212.83,301.47,60.002,1486473303,"201051344001145","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617232.7,617232.7,24372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473350,1590105.00
02/07/2017 08:15,2,0.000,ALERT,212.61,300.57,59.975,1486473303,"201051344000651","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,608113.0,608113.0,24676,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473352,1590106.00
02/07/2017 08:15,2,0.000,ALERT,211.70,299.67,59.986,1486473303,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,831981.6,831981.6,24262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473354,1590107.00
02/07/2017 08:15,2,0.000,ALERT,213.06,299.07,59.991,1486473303,"274151322000068","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,722118.9,722118.9,24790,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473356,1590108.00
02/07/2017 08:15,2,0.000,ALERT,212.16,300.87,59.986,1486473303,"201051344001135","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,603614.8,603614.8,24744,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473358,1590109.00
02/07/2017 08:15,2,0.000,ALERT,213.06,302.37,60.028,1486473303,"201051344000594","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,619842.7,619842.7,24603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473360,1590110.00
02/07/2017 08:15,2,0.000,ALERT,212.61,300.87,59.991,1486473303,"201051344001203","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,612019.6,612019.6,24721,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473362,1590111.00
02/07/2017 08:15,2,0.000,ALERT,211.93,299.97,60.028,1486473303,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,848531.5,848531.5,24267,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473363,1590112.00
02/07/2017 08:15,2,0.000,ALERT,213.74,301.17,59.986,1486473303,"201051344000867","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,606109.2,606109.2,24752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473365,1590113.00
02/07/2017 08:15,2,0.000,ALERT,212.61,301.17,59.975,1486473303,"201051344001093","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,609272.6,609272.6,24605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473367,1590114.00
02/07/2017 08:15,2,0.000,ALERT,213.06,301.77,59.986,1486473303,"201051344000900","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,625535.9,625535.9,24164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473369,1590115.00
02/07/2017 08:15,2,0.000,ALERT,213.51,301.17,59.981,1486473303,"201051344000648","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,614990.5,614990.5,24228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486473370,1590116.00
02/07/2017 08:15,2,0.000,ALERT,213.29,302.07,59.970,1486473303,"201051344000569","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,626904.8,626904.8,24152,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473372,1590117.00
02/07/2017 08:15,2,0.000,ALERT,213.51,301.77,60.018,1486473303,"201051344000983","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,618544.8,618544.8,24331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473374,1590118.00
02/07/2017 08:15,2,0.000,ALERT,213.51,301.77,59.949,1486473303,"201051344001158","219011344069620",0.00,-3.00,0,296.96,302.68,0.0,0.0,0.000,606752.1,606752.1,24646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473376,1590119.00
02/07/2017 08:15,2,0.000,ALERT,213.74,302.07,59.975,1486473303,"201051344000576","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,617865.3,617865.3,24220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473378,1590120.00
02/07/2017 08:15,2,0.000,ALERT,212.38,298.77,59.949,1486473303,"274151322000087","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,820325.0,820325.0,24541,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486473379,1590121.00
02/07/2017 08:30,2,0.000,ALERT,213.51,300.87,59.965,1486474203,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,616924.2,616924.2,24244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474205,1590122.00
02/07/2017 08:30,2,0.000,ALERT,212.38,299.67,59.965,1486474203,"274151322000085","219011344069620",0.00,-1.50,0,297.87,311.09,0.0,0.0,0.000,847118.3,847118.3,24301,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474207,1590123.00
02/07/2017 08:30,2,0.000,ALERT,213.96,301.47,59.928,1486474203,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,605966.0,605966.0,24723,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474208,1590124.00
02/07/2017 08:30,2,0.000,ALERT,213.29,301.77,59.965,1486474203,"201051344000469","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,608856.4,608856.4,24674,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474210,1590125.00
02/07/2017 08:30,2,0.000,ALERT,212.83,301.47,59.959,1486474203,"201051344000646","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,604740.8,604740.8,24616,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474212,1590126.00
02/07/2017 08:30,2,0.000,ALERT,212.16,300.87,59.975,1486474203,"274151322000052","219011344069620",0.00,-2.50,0,297.57,311.39,0.0,0.0,0.000,876160.6,876160.6,24057,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474214,1590127.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.77,59.965,1486474203,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,615225.5,615225.5,24756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474216,1590128.00
02/07/2017 08:30,2,0.000,ALERT,212.83,301.77,59.996,1486474203,"201051344001230","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,608624.1,608624.1,24452,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474218,1590129.00
02/07/2017 08:30,2,0.000,ALERT,213.51,302.37,59.965,1486474203,"201051344000582","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,600042.6,600042.6,24651,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474219,1590130.00
02/07/2017 08:30,2,0.000,ALERT,212.61,301.47,59.928,1486474203,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,615411.6,615411.6,24591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474221,1590131.00
02/07/2017 08:30,2,0.000,ALERT,212.38,299.97,59.922,1486474203,"274151322000094","219011344069620",0.00,-3.00,0,297.26,310.49,0.0,0.0,0.000,721308.7,721308.7,24887,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474223,1590132.00
02/07/2017 08:30,2,0.000,ALERT,213.29,302.37,59.975,1486474203,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,624396.8,624396.8,24564,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474225,1590133.00
02/07/2017 08:30,2,0.000,ALERT,212.83,302.07,59.996,1486474203,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,612491.0,612491.0,24637,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486474227,1590134.00
02/07/2017 08:30,2,0.000,ALERT,212.83,301.17,59.965,1486474203,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,613596.3,613596.3,24635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486474228,1590135.00
02/07/2017 08:30,2,0.000,ALERT,213.29,300.87,59.970,1486474203,"201051344000417","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,596630.2,596630.2,24815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474230,1590136.00
02/07/2017 08:30,2,0.000,ALERT,212.38,301.17,59.991,1486474203,"274151322000083","219011344069620",0.00,-2.00,0,298.17,311.69,0.0,0.0,0.000,867602.1,867602.1,24100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474232,1590137.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.17,59.959,1486474203,"274151322000076","219011344069620",0.00,-2.00,0,297.87,311.39,0.0,0.0,0.000,924794.0,924794.0,24206,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474234,1590138.00
02/07/2017 08:30,2,0.000,ALERT,213.29,302.37,59.996,1486474203,"201051344000868","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,607271.4,607271.4,24698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474236,1590139.00
02/07/2017 08:30,2,0.000,ALERT,212.16,301.17,59.965,1486474203,"274151322000095","219011344069620",0.00,-2.50,0,299.07,312.29,0.0,0.0,0.000,916222.9,916222.9,24284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474238,1590140.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.47,59.975,1486474203,"201051344000988","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,568965.3,568965.3,24734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474239,1590141.00
02/07/2017 08:30,2,0.000,ALERT,212.83,300.87,59.986,1486474203,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,613414.7,613414.7,24764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474241,1590142.00
02/07/2017 08:30,2,0.000,ALERT,213.29,301.77,59.991,1486474203,"201051344000458","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,617594.6,617594.6,24398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474243,1590143.00
