ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 08:30,2,0.000,ALERT,213.96,302.07,59.970,1486474203,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,617138.3,617138.3,24254,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474245,1590144.00
02/07/2017 08:30,2,0.000,ALERT,213.51,301.77,59.981,1486474203,"201051344000685","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,613481.9,613481.9,24516,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474246,1590145.00
02/07/2017 08:30,2,0.000,ALERT,213.29,301.17,59.975,1486474203,"201051344000917","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,610032.9,610032.9,24540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474248,1590146.00
02/07/2017 08:30,2,0.000,ALERT,213.29,301.77,59.975,1486474203,"201051344001145","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,617232.7,617232.7,24374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474250,1590147.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.17,59.981,1486474203,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,608113.0,608113.0,24678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486474252,1590148.00
02/07/2017 08:30,2,0.000,ALERT,212.16,300.27,59.981,1486474203,"274151322000088","219011344069620",0.00,-1.50,0,297.26,310.49,0.0,0.0,0.000,831981.6,831981.6,24264,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486474254,1590149.00
02/07/2017 08:30,2,0.000,ALERT,212.83,299.67,59.981,1486474203,"274151322000068","219011344069620",0.00,-1.50,0,296.96,309.89,0.0,0.0,0.000,722118.9,722118.9,24792,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474255,1590150.00
02/07/2017 08:30,2,0.000,ALERT,212.61,301.47,59.981,1486474203,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,603614.8,603614.8,24746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474257,1590151.00
02/07/2017 08:30,2,0.000,ALERT,213.06,302.37,59.981,1486474203,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,619842.7,619842.7,24605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474259,1590152.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.17,59.981,1486474203,"201051344001203","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,612019.6,612019.6,24723,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486474261,1590153.00
02/07/2017 08:30,2,0.000,ALERT,212.16,300.27,59.970,1486474203,"274151322000054","219011344069620",0.00,-1.50,0,297.57,311.09,0.0,0.0,0.000,848531.5,848531.5,24269,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474263,1590154.00
02/07/2017 08:30,2,0.000,ALERT,213.51,301.17,59.970,1486474203,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,606109.2,606109.2,24754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474265,1590155.00
02/07/2017 08:30,2,0.000,ALERT,213.06,301.47,59.975,1486474203,"201051344001093","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,609272.6,609272.6,24607,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474266,1590156.00
02/07/2017 08:30,2,0.000,ALERT,213.29,302.07,59.986,1486474203,"201051344000900","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,625535.9,625535.9,24166,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474268,1590157.00
02/07/2017 08:30,2,0.000,ALERT,213.51,300.87,59.981,1486474203,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,614990.5,614990.5,24230,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474270,1590158.00
02/07/2017 08:30,2,0.000,ALERT,213.51,302.68,59.981,1486474203,"201051344000569","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,626904.8,626904.8,24154,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474272,1590159.00
02/07/2017 08:30,2,0.000,ALERT,213.29,301.77,59.991,1486474203,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,618544.8,618544.8,24333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474274,1590160.00
02/07/2017 08:30,2,0.000,ALERT,213.51,301.47,60.002,1486474203,"201051344001158","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,606752.1,606752.1,24648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474276,1590161.00
02/07/2017 08:30,2,0.000,ALERT,213.74,302.37,59.981,1486474203,"201051344000576","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,617865.3,617865.3,24222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474277,1590162.00
02/07/2017 08:30,2,0.000,ALERT,212.38,299.37,59.981,1486474203,"274151322000087","219011344069620",0.00,-1.00,0,296.66,310.19,0.0,0.0,0.000,820325.0,820325.0,24543,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486474279,1590163.00
02/07/2017 08:45,2,0.000,ALERT,213.06,300.87,59.996,1486475103,"201051344000645","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,616924.2,616924.2,24246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475105,1590164.00
02/07/2017 08:45,2,0.000,ALERT,211.48,297.87,60.002,1486475103,"274151322000085","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,847118.3,847118.3,24303,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475107,1590165.00
02/07/2017 08:45,2,0.000,ALERT,213.51,301.17,60.007,1486475103,"201051344000633","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,605966.0,605966.0,24725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475109,1590166.00
02/07/2017 08:45,2,0.000,ALERT,213.06,301.17,60.002,1486475103,"201051344000469","219011344069620",0.00,-3.00,0,298.77,305.08,0.0,0.0,0.000,608856.4,608856.4,24676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475111,1590167.00
02/07/2017 08:45,2,0.000,ALERT,211.25,300.27,59.991,1486475103,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,604740.8,604740.8,24618,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475113,1590168.00
02/07/2017 08:45,2,0.000,ALERT,211.48,298.77,60.002,1486475103,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,876160.6,876160.6,24059,0,0,0,L,1151911521,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475115,1590169.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.97,60.012,1486475103,"201051344000585","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,615225.5,615225.5,24758,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475116,1590170.00
02/07/2017 08:45,2,0.000,ALERT,211.25,300.27,60.002,1486475103,"201051344001230","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,608624.1,608624.1,24454,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475118,1590171.00
02/07/2017 08:45,2,0.000,ALERT,211.70,301.17,60.002,1486475103,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,600042.6,600042.6,24653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475120,1590172.00
02/07/2017 08:45,2,0.000,ALERT,211.03,300.27,60.012,1486475103,"201051344000955","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,615411.6,615411.6,24593,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475122,1590173.00
02/07/2017 08:45,2,0.000,ALERT,211.48,297.87,60.002,1486475103,"274151322000094","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,721308.7,721308.7,24889,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475124,1590174.00
02/07/2017 08:45,2,0.000,ALERT,212.61,301.47,60.007,1486475103,"201051344000579","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,624396.8,624396.8,24566,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475125,1590175.00
02/07/2017 08:45,2,0.000,ALERT,211.03,300.57,60.007,1486475103,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,612491.0,612491.0,24639,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475127,1590176.00
02/07/2017 08:45,2,0.000,ALERT,211.48,300.27,59.959,1486475103,"201051344000438","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,613596.3,613596.3,24637,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475129,1590177.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.37,60.007,1486475103,"201051344000417","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,596630.2,596630.2,24817,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475131,1590178.00
02/07/2017 08:45,2,0.000,ALERT,211.48,298.77,60.012,1486475103,"274151322000083","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,867602.1,867602.1,24102,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475133,1590179.00
02/07/2017 08:45,2,0.000,ALERT,211.93,298.17,60.002,1486475103,"274151322000076","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,924794.0,924794.0,24208,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475135,1590180.00
02/07/2017 08:45,2,0.000,ALERT,212.38,301.17,60.007,1486475103,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,607271.4,607271.4,24700,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475136,1590181.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.37,60.028,1486475103,"274151322000095","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,916222.9,916222.9,24286,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475138,1590182.00
02/07/2017 08:45,2,0.000,ALERT,212.61,300.87,60.012,1486475103,"201051344000988","219011344069620",0.00,-2.00,0,296.96,305.08,0.0,0.0,0.000,568965.3,568965.3,24736,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475140,1590183.00
02/07/2017 08:45,2,0.000,ALERT,211.03,299.37,60.007,1486475103,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,613414.7,613414.7,24766,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475142,1590184.00
02/07/2017 08:45,2,0.000,ALERT,212.83,301.17,60.018,1486475103,"201051344000458","219011344069620",0.00,-0.50,0,299.67,306.28,0.0,0.0,0.000,617594.6,617594.6,24400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475144,1590185.00
02/07/2017 08:45,2,0.000,ALERT,213.29,301.17,60.002,1486475103,"201051344000853","219011344069620",0.00,-2.50,0,299.67,305.68,0.0,0.0,0.000,617138.3,617138.3,24256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475145,1590186.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.67,60.002,1486475103,"201051344000685","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,613481.9,613481.9,24518,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475147,1590187.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.37,59.975,1486475103,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,610032.9,610032.9,24542,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475149,1590188.00
02/07/2017 08:45,2,0.000,ALERT,211.48,300.27,60.002,1486475103,"201051344001145","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,617232.7,617232.7,24376,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475151,1590189.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.37,60.007,1486475103,"201051344000651","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,608113.0,608113.0,24680,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475153,1590190.00
02/07/2017 08:45,2,0.000,ALERT,210.80,297.26,60.002,1486475103,"274151322000088","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,831981.6,831981.6,24266,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475154,1590191.00
02/07/2017 08:45,2,0.000,ALERT,211.70,296.96,60.002,1486475103,"274151322000068","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,722118.9,722118.9,24794,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475156,1590192.00
02/07/2017 08:45,2,0.000,ALERT,210.80,299.97,59.970,1486475103,"201051344001135","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,603614.8,603614.8,24748,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475158,1590193.00
02/07/2017 08:45,2,0.000,ALERT,212.61,302.07,60.007,1486475103,"201051344000594","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,619842.7,619842.7,24607,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475160,1590194.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.67,60.034,1486475103,"201051344001203","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,612019.6,612019.6,24725,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475161,1590195.00
02/07/2017 08:45,2,0.000,ALERT,211.03,298.77,60.002,1486475103,"274151322000054","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,848531.5,848531.5,24271,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475163,1590196.00
02/07/2017 08:45,2,0.000,ALERT,213.29,301.17,60.012,1486475103,"201051344000867","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,606109.2,606109.2,24756,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475165,1590197.00
02/07/2017 08:45,2,0.000,ALERT,211.25,299.97,60.002,1486475103,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,609272.6,609272.6,24609,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475167,1590198.00
02/07/2017 08:45,2,0.000,ALERT,212.83,301.47,60.007,1486475103,"201051344000900","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,625535.9,625535.9,24168,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475169,1590199.00
02/07/2017 08:45,2,0.000,ALERT,212.83,300.57,60.007,1486475103,"201051344000648","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,614990.5,614990.5,24232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486475170,1590200.00
02/07/2017 08:45,2,0.000,ALERT,212.83,301.77,60.023,1486475103,"201051344000569","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,626904.8,626904.8,24156,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475172,1590201.00
02/07/2017 08:45,2,0.000,ALERT,212.83,301.47,60.028,1486475103,"201051344000983","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,618544.8,618544.8,24335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475174,1590202.00
02/07/2017 08:45,2,0.000,ALERT,213.06,301.17,60.018,1486475103,"201051344001158","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,606752.1,606752.1,24650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475176,1590203.00
02/07/2017 08:45,2,0.000,ALERT,213.51,302.07,59.981,1486475103,"201051344000576","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,617865.3,617865.3,24224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475178,1590204.00
02/07/2017 08:45,2,0.000,ALERT,211.48,297.26,60.007,1486475103,"274151322000087","219011344069620",0.00,-1.00,0,295.16,301.47,0.0,0.0,0.000,820325.0,820325.0,24545,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486475179,1590205.00
02/07/2017 09:00,2,0.000,ALERT,213.74,301.17,59.954,1486476003,"201051344000645","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,616924.2,616924.2,24248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476005,1590206.00
02/07/2017 09:00,2,0.000,ALERT,211.70,297.57,59.949,1486476003,"274151322000085","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,847118.3,847118.3,24305,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476007,1590207.00
02/07/2017 09:00,2,0.000,ALERT,213.74,300.87,59.965,1486476003,"201051344000633","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,605966.0,605966.0,24727,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476009,1590208.00
02/07/2017 09:00,2,0.000,ALERT,213.06,300.87,59.959,1486476003,"201051344000469","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,608856.4,608856.4,24678,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476011,1590209.00
02/07/2017 09:00,2,0.000,ALERT,211.25,300.27,59.996,1486476003,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,604740.8,604740.8,24620,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476013,1590210.00
02/07/2017 09:00,2,0.000,ALERT,211.48,298.77,59.959,1486476003,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,876160.6,876160.6,24061,0,0,0,L,1151911521,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476014,1590211.00
02/07/2017 09:00,2,0.000,ALERT,211.48,300.27,59.959,1486476003,"201051344000585","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,615225.5,615225.5,24760,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476016,1590212.00
02/07/2017 09:00,2,0.000,ALERT,211.25,300.57,59.959,1486476003,"201051344001230","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,608624.1,608624.1,24456,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476018,1590213.00
02/07/2017 09:00,2,0.000,ALERT,211.93,301.17,59.928,1486476003,"201051344000582","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,600042.6,600042.6,24655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476020,1590214.00
02/07/2017 09:00,2,0.000,ALERT,211.25,300.57,59.954,1486476003,"201051344000955","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,615411.6,615411.6,24595,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476021,1590215.00
02/07/2017 09:00,2,0.000,ALERT,211.70,297.57,59.959,1486476003,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,721308.7,721308.7,24891,0,0,0,L,1151911521,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476023,1590216.00
02/07/2017 09:00,2,0.000,ALERT,213.29,302.07,59.970,1486476003,"201051344000579","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,624396.8,624396.8,24568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476025,1590217.00
02/07/2017 09:00,2,0.000,ALERT,211.25,300.87,59.959,1486476003,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,612491.0,612491.0,24641,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476027,1590218.00
02/07/2017 09:00,2,0.000,ALERT,211.70,300.27,59.965,1486476003,"201051344000438","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,613596.3,613596.3,24639,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476029,1590219.00
02/07/2017 09:00,2,0.000,ALERT,211.70,299.67,59.965,1486476003,"201051344000417","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,596630.2,596630.2,24819,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476030,1590220.00
02/07/2017 09:00,2,0.000,ALERT,211.70,298.77,59.959,1486476003,"274151322000083","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,867602.1,867602.1,24104,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476032,1590221.00
02/07/2017 09:00,2,0.000,ALERT,211.93,297.87,59.949,1486476003,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,924794.0,924794.0,24210,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476034,1590222.00
02/07/2017 09:00,2,0.000,ALERT,213.06,302.07,59.959,1486476003,"201051344000868","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,607271.4,607271.4,24702,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476036,1590223.00
02/07/2017 09:00,2,0.000,ALERT,211.48,299.07,59.949,1486476003,"274151322000095","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,916222.9,916222.9,24288,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476038,1590224.00
02/07/2017 09:00,2,0.000,ALERT,212.83,301.17,59.991,1486476003,"201051344000988","219011344069620",0.00,-2.00,0,296.36,304.18,0.0,0.0,0.000,568965.3,568965.3,24738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476039,1590225.00
02/07/2017 09:00,2,0.000,ALERT,211.25,299.67,59.965,1486476003,"201051344001025","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,613414.7,613414.7,24768,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476041,1590226.00
02/07/2017 09:00,2,0.000,ALERT,213.06,301.47,59.965,1486476003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,617594.6,617594.6,24402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476043,1590227.00
02/07/2017 09:00,2,0.000,ALERT,213.96,301.47,59.970,1486476003,"201051344000853","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,617138.3,617138.3,24258,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476045,1590228.00
02/07/2017 09:00,2,0.000,ALERT,211.93,300.57,59.949,1486476003,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,613481.9,613481.9,24520,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476047,1590229.00
02/07/2017 09:00,2,0.000,ALERT,211.70,299.97,59.965,1486476003,"201051344000917","219011344069620",0.00,-1.00,0,296.06,301.47,0.0,0.0,0.000,610032.9,610032.9,24544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476048,1590230.00
02/07/2017 09:00,2,0.000,ALERT,211.70,300.57,59.959,1486476003,"201051344001145","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,617232.7,617232.7,24378,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476050,1590231.00
02/07/2017 09:00,2,0.000,ALERT,211.70,299.67,59.970,1486476003,"201051344000651","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,608113.0,608113.0,24682,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476052,1590232.00
02/07/2017 09:00,2,0.000,ALERT,211.25,297.87,59.938,1486476003,"274151322000088","219011344069620",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,831981.6,831981.6,24268,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476054,1590233.00
02/07/2017 09:00,2,0.000,ALERT,212.38,297.57,59.970,1486476003,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,722118.9,722118.9,24796,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476056,1590234.00
02/07/2017 09:00,2,0.000,ALERT,211.03,299.97,59.928,1486476003,"201051344001135","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,603614.8,603614.8,24750,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476058,1590235.00
02/07/2017 09:00,2,0.000,ALERT,212.83,302.07,59.959,1486476003,"201051344000594","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,619842.7,619842.7,24609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476059,1590236.00
02/07/2017 09:00,2,0.000,ALERT,211.48,299.97,59.970,1486476003,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,612019.6,612019.6,24727,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476061,1590237.00
02/07/2017 09:00,2,0.000,ALERT,211.48,298.17,59.959,1486476003,"274151322000054","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,848531.5,848531.5,24273,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476063,1590238.00
02/07/2017 09:00,2,0.000,ALERT,213.51,300.87,59.996,1486476003,"201051344000867","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,606109.2,606109.2,24758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476065,1590239.00
02/07/2017 09:00,2,0.000,ALERT,211.48,300.27,59.965,1486476003,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,609272.6,609272.6,24611,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476067,1590240.00
02/07/2017 09:00,2,0.000,ALERT,212.83,301.17,59.965,1486476003,"201051344000900","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,625535.9,625535.9,24170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476068,1590241.00
02/07/2017 09:00,2,0.000,ALERT,213.06,300.57,59.965,1486476003,"201051344000648","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,614990.5,614990.5,24234,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476070,1590242.00
02/07/2017 09:00,2,0.000,ALERT,213.06,301.77,59.975,1486476003,"201051344000569","219011344069620",0.00,-2.50,0,299.67,305.08,0.0,0.0,0.000,626904.8,626904.8,24158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476072,1590243.00
02/07/2017 09:00,2,0.000,ALERT,213.06,301.47,59.949,1486476003,"201051344000983","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,618544.8,618544.8,24337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476074,1590244.00
02/07/2017 09:00,2,0.000,ALERT,213.29,301.47,59.959,1486476003,"201051344001158","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,606752.1,606752.1,24652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476076,1590245.00
02/07/2017 09:00,2,0.000,ALERT,213.74,302.07,59.928,1486476003,"201051344000576","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,617865.3,617865.3,24226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476077,1590246.00
02/07/2017 09:00,2,0.000,ALERT,211.70,297.87,59.949,1486476003,"274151322000087","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,820325.0,820325.0,24547,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476079,1590247.00
02/07/2017 09:15,2,0.000,ALERT,213.51,301.77,59.949,1486476903,"201051344000645","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,616924.2,616924.2,24250,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476905,1590248.00
02/07/2017 09:15,2,0.000,ALERT,211.70,298.77,59.944,1486476903,"274151322000085","219011344069620",0.00,-1.50,0,284.94,300.27,0.0,0.0,0.000,847118.3,847118.3,24307,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476907,1590249.00
02/07/2017 09:15,2,0.000,ALERT,213.51,300.87,59.954,1486476903,"201051344000633","219011344069620",0.00,-2.50,0,286.14,303.28,0.0,0.0,0.000,605966.0,605966.0,24729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476908,1590250.00
02/07/2017 09:15,2,0.000,ALERT,213.06,301.17,59.944,1486476903,"201051344000469","219011344069620",0.00,-3.00,0,286.74,303.58,0.0,0.0,0.000,608856.4,608856.4,24680,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476910,1590251.00
02/07/2017 09:15,2,0.000,ALERT,211.48,300.27,59.965,1486476903,"201051344000646","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,604740.8,604740.8,24622,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476912,1590252.00
02/07/2017 09:15,2,0.000,ALERT,211.25,299.37,59.949,1486476903,"274151322000052","219011344069620",0.00,-2.00,0,284.64,301.17,0.0,0.0,0.000,876160.6,876160.6,24063,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476914,1590253.00
02/07/2017 09:15,2,0.000,ALERT,211.70,300.27,59.965,1486476903,"201051344000585","219011344069620",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,615225.5,615225.5,24762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476916,1590254.00
02/07/2017 09:15,2,0.000,ALERT,211.48,300.27,59.949,1486476903,"201051344001230","219011344069620",0.00,-2.00,0,287.35,302.68,0.0,0.0,0.000,608624.1,608624.1,24458,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476918,1590255.00
02/07/2017 09:15,2,0.000,ALERT,212.16,301.17,59.970,1486476903,"201051344000582","219011344069620",0.00,-3.00,0,287.95,302.98,0.0,0.0,0.000,600042.6,600042.6,24657,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476920,1590256.00
02/07/2017 09:15,2,0.000,ALERT,211.25,300.27,59.954,1486476903,"201051344000955","219011344069620",0.00,-2.00,0,286.74,302.07,0.0,0.0,0.000,615411.6,615411.6,24597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476921,1590257.00
02/07/2017 09:15,2,0.000,ALERT,211.48,298.17,59.944,1486476903,"274151322000094","219011344069620",0.00,-2.50,0,284.34,299.97,0.0,0.0,0.000,721308.7,721308.7,24893,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476923,1590258.00
02/07/2017 09:15,2,0.000,ALERT,213.06,301.77,59.954,1486476903,"201051344000579","219011344069620",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,624396.8,624396.8,24570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476925,1590259.00
02/07/2017 09:15,2,0.000,ALERT,211.48,300.57,59.949,1486476903,"201051344000890","219011344069620",0.00,-2.00,0,287.35,303.28,0.0,0.0,0.000,612491.0,612491.0,24643,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476927,1590260.00
02/07/2017 09:15,2,0.000,ALERT,211.70,300.27,59.959,1486476903,"201051344000438","219011344069620",0.00,-2.50,0,287.05,302.68,0.0,0.0,0.000,613596.3,613596.3,24641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476929,1590261.00
02/07/2017 09:15,2,0.000,ALERT,212.16,299.97,59.959,1486476903,"201051344000417","219011344069620",0.00,-2.00,0,286.44,301.77,0.0,0.0,0.000,596630.2,596630.2,24821,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476930,1590262.00
02/07/2017 09:15,2,0.000,ALERT,211.70,298.77,59.959,1486476903,"274151322000083","219011344069620",0.00,-2.00,0,285.24,301.47,0.0,0.0,0.000,867602.1,867602.1,24106,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476932,1590263.00
02/07/2017 09:15,2,0.000,ALERT,212.16,298.77,59.965,1486476903,"274151322000076","219011344069620",0.00,-2.00,0,284.94,300.87,0.0,0.0,0.000,924794.0,924794.0,24212,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476934,1590264.00
02/07/2017 09:15,2,0.000,ALERT,212.83,302.07,59.933,1486476903,"201051344000868","219011344069620",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,607271.4,607271.4,24704,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476936,1590265.00
02/07/2017 09:15,2,0.000,ALERT,211.48,299.67,59.965,1486476903,"274151322000095","219011344069620",0.00,-3.00,0,286.14,301.47,0.0,0.0,0.000,916222.9,916222.9,24290,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476938,1590266.00
02/07/2017 09:15,2,0.000,ALERT,212.83,301.17,59.959,1486476903,"201051344000988","219011344069620",0.00,-2.00,0,285.54,303.28,0.0,0.0,0.000,568965.3,568965.3,24740,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476939,1590267.00
02/07/2017 09:15,2,0.000,ALERT,211.48,299.07,59.917,1486476903,"201051344001025","219011344069620",0.00,-3.00,0,286.14,302.68,0.0,0.0,0.000,613414.7,613414.7,24770,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476941,1590268.00
02/07/2017 09:15,2,0.000,ALERT,212.61,301.17,59.959,1486476903,"201051344000458","219011344069620",0.00,-0.50,0,287.95,304.48,0.0,0.0,0.000,617594.6,617594.6,24404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476943,1590269.00
02/07/2017 09:15,2,0.000,ALERT,213.06,300.27,59.965,1486476903,"201051344000853","219011344069620",0.00,-2.50,0,287.95,303.88,0.0,0.0,0.000,617138.3,617138.3,24260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476945,1590270.00
02/07/2017 09:15,2,0.000,ALERT,211.93,299.97,59.944,1486476903,"201051344000685","219011344069620",0.00,-2.00,0,287.05,302.37,0.0,0.0,0.000,613481.9,613481.9,24522,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476947,1590271.00
02/07/2017 09:15,2,0.000,ALERT,211.93,299.37,59.965,1486476903,"201051344000917","219011344069620",0.00,-1.00,0,286.14,301.77,0.0,0.0,0.000,610032.9,610032.9,24546,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476948,1590272.00
02/07/2017 09:15,2,0.000,ALERT,211.93,300.27,60.012,1486476903,"201051344001145","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,617232.7,617232.7,24380,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476950,1590273.00
02/07/2017 09:15,2,0.000,ALERT,211.93,299.37,59.907,1486476903,"201051344000651","219011344069620",0.00,-3.50,0,286.14,301.77,0.0,0.0,0.000,608113.0,608113.0,24684,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476952,1590274.00
02/07/2017 09:15,2,0.000,ALERT,210.80,298.17,59.949,1486476903,"274151322000088","219011344069620",0.00,-1.00,0,284.34,300.57,0.0,0.0,0.000,831981.6,831981.6,24270,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476954,1590275.00
02/07/2017 09:15,2,0.000,ALERT,212.16,297.26,59.944,1486476903,"274151322000068","219011344069620",0.00,-1.00,0,284.34,299.67,0.0,0.0,0.000,722118.9,722118.9,24798,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476955,1590276.00
02/07/2017 09:15,2,0.000,ALERT,211.48,299.97,59.954,1486476903,"201051344001135","219011344069620",0.00,-2.00,0,287.05,302.68,0.0,0.0,0.000,603614.8,603614.8,24752,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476957,1590277.00
02/07/2017 09:15,2,0.000,ALERT,212.61,301.77,59.938,1486476903,"201051344000594","219011344069620",0.00,-2.50,0,287.35,303.88,0.0,0.0,0.000,619842.7,619842.7,24611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476959,1590278.00
02/07/2017 09:15,2,0.000,ALERT,211.70,299.67,59.938,1486476903,"201051344001203","219011344069620",0.00,-2.50,0,286.74,303.88,0.0,0.0,0.000,612019.6,612019.6,24729,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476961,1590279.00
02/07/2017 09:15,2,0.016,ALERT,211.25,298.77,59.949,1486476903,"274151322000054","219011344069620",28.88,-1.00,0,284.64,300.87,0.0,0.0,0.000,848531.5,848531.5,24275,0,0,0,L,1151911521,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486476963,1590280.00
02/07/2017 09:15,2,0.000,ALERT,213.06,300.57,59.938,1486476903,"201051344000867","219011344069620",0.00,-1.50,0,287.35,303.88,0.0,0.0,0.000,606109.2,606109.2,24760,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486476965,1590281.00
02/07/2017 09:15,2,0.000,ALERT,211.70,299.97,59.959,1486476903,"201051344001093","219011344069620",0.00,-1.00,0,287.05,302.07,0.0,0.0,0.000,609272.6,609272.6,24613,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476967,1590282.00
02/07/2017 09:15,2,0.000,ALERT,212.61,301.17,59.970,1486476903,"201051344000900","219011344069620",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,625535.9,625535.9,24172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476968,1590283.00
02/07/2017 09:15,2,0.000,ALERT,213.06,300.27,59.954,1486476903,"201051344000648","219011344069620",0.00,-3.00,0,287.35,303.58,0.0,0.0,0.000,614990.5,614990.5,24236,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476970,1590284.00
02/07/2017 09:15,2,0.000,ALERT,212.83,301.77,59.944,1486476903,"201051344000569","219011344069620",0.00,-2.00,0,288.55,304.48,0.0,0.0,0.000,626904.8,626904.8,24160,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476972,1590285.00
02/07/2017 09:15,2,0.000,ALERT,212.83,301.17,59.959,1486476903,"201051344000983","219011344069620",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,618544.8,618544.8,24339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476974,1590286.00
02/07/2017 09:15,2,0.000,ALERT,212.83,300.87,59.933,1486476903,"201051344001158","219011344069620",0.00,-3.50,0,287.05,303.28,0.0,0.0,0.000,606752.1,606752.1,24654,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476976,1590287.00
02/07/2017 09:15,2,0.000,ALERT,213.29,301.47,59.891,1486476903,"201051344000576","219011344069620",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,617865.3,617865.3,24228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476978,1590288.00
