ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 09:15,2,0.000,ALERT,211.48,297.26,59.981,1486476903,"274151322000087","219011344069620",0.00,-1.00,0,283.74,299.97,0.0,0.0,0.000,820325.0,820325.0,24549,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486476980,1590289.00
02/07/2017 09:30,2,0.000,ALERT,213.29,301.77,59.981,1486477803,"201051344000645","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,616924.2,616924.2,24252,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477805,1590290.00
02/07/2017 09:30,2,0.018,ALERT,211.25,298.77,59.975,1486477803,"274151322000085","219011344069620",29.58,-1.50,0,296.36,300.57,0.0,0.0,0.000,847118.3,847118.3,24309,0,0,0,L,1151911521,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486477807,1590291.00
02/07/2017 09:30,2,0.000,ALERT,213.51,301.47,59.986,1486477803,"201051344000633","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,605966.0,605966.0,24731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477808,1590292.00
02/07/2017 09:30,2,0.000,ALERT,212.83,301.77,59.954,1486477803,"201051344000469","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,608856.4,608856.4,24682,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477810,1590293.00
02/07/2017 09:30,2,0.000,ALERT,211.25,299.67,59.996,1486477803,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,604740.8,604740.8,24624,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477812,1590294.00
02/07/2017 09:30,2,0.000,ALERT,211.48,299.97,59.981,1486477803,"201051344000585","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,615225.5,615225.5,24764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477815,1590295.00
02/07/2017 09:30,2,0.000,ALERT,211.25,299.97,59.949,1486477803,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,608624.1,608624.1,24460,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477816,1590296.00
02/07/2017 09:30,2,0.000,ALERT,211.70,300.27,59.970,1486477803,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,600042.6,600042.6,24659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477818,1590297.00
02/07/2017 09:30,2,0.000,ALERT,211.03,299.67,60.002,1486477803,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,615411.6,615411.6,24599,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477820,1590298.00
02/07/2017 09:30,2,0.000,ALERT,211.25,297.57,59.933,1486477803,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,721308.7,721308.7,24895,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477822,1590299.00
02/07/2017 09:30,2,0.000,ALERT,213.06,302.37,59.981,1486477803,"201051344000579","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,624396.8,624396.8,24572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477824,1590300.00
02/07/2017 09:30,2,0.000,ALERT,211.25,300.27,59.981,1486477803,"201051344000890","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,612491.0,612491.0,24645,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477825,1590301.00
02/07/2017 09:30,2,0.000,ALERT,211.48,299.37,59.970,1486477803,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,613596.3,613596.3,24643,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477827,1590302.00
02/07/2017 09:30,2,0.000,ALERT,211.70,299.07,59.981,1486477803,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,596630.2,596630.2,24823,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477829,1590303.00
02/07/2017 09:30,2,0.018,ALERT,211.25,298.77,59.965,1486477803,"274151322000083","219011344069620",28.75,-2.00,0,296.66,301.17,0.0,0.0,0.000,867602.1,867602.1,24108,0,0,0,L,1151911521,0,120.65,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486477831,1590304.00
02/07/2017 09:30,2,0.018,ALERT,211.93,299.67,59.954,1486477803,"274151322000076","219011344069620",29.32,-2.00,0,296.66,301.17,0.0,0.0,0.000,924794.0,924794.0,24214,0,0,0,L,1151911521,0,121.10,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486477833,1590305.00
02/07/2017 09:30,2,0.000,ALERT,213.06,302.68,59.975,1486477803,"201051344000868","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,607271.4,607271.4,24706,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477834,1590306.00
02/07/2017 09:30,2,0.000,ALERT,211.48,299.97,59.965,1486477803,"274151322000095","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,916222.9,916222.9,24292,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477836,1590307.00
02/07/2017 09:30,2,0.000,ALERT,212.83,302.07,59.944,1486477803,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.18,0.0,0.0,0.000,568965.3,568965.3,24742,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477838,1590308.00
02/07/2017 09:30,2,0.000,ALERT,211.03,298.17,59.954,1486477803,"201051344001025","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,613414.7,613414.7,24772,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477840,1590309.00
02/07/2017 09:30,2,0.000,ALERT,212.83,302.07,59.954,1486477803,"201051344000458","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,617594.6,617594.6,24406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477842,1590310.00
02/07/2017 09:30,2,0.000,ALERT,213.51,301.77,59.959,1486477803,"201051344000853","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,617138.3,617138.3,24262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477843,1590311.00
02/07/2017 09:30,2,0.000,ALERT,211.93,299.67,59.996,1486477803,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,613481.9,613481.9,24524,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477845,1590312.00
02/07/2017 09:30,2,0.000,ALERT,211.70,299.07,59.986,1486477803,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,610032.9,610032.9,24548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477847,1590313.00
02/07/2017 09:30,2,0.000,ALERT,211.70,299.67,59.944,1486477803,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,617232.7,617232.7,24382,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477849,1590314.00
02/07/2017 09:30,2,0.000,ALERT,211.48,298.77,59.981,1486477803,"201051344000651","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,608113.0,608113.0,24686,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477851,1590315.00
02/07/2017 09:30,2,0.000,ALERT,211.03,298.77,59.933,1486477803,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,831981.6,831981.6,24272,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477852,1590316.00
02/07/2017 09:30,2,0.000,ALERT,211.93,298.17,59.959,1486477803,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,722118.9,722118.9,24800,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477854,1590317.00
02/07/2017 09:30,2,0.000,ALERT,211.25,299.37,60.018,1486477803,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,603614.8,603614.8,24754,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477856,1590318.00
02/07/2017 09:30,2,0.000,ALERT,212.38,302.37,59.944,1486477803,"201051344000594","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,619842.7,619842.7,24613,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477858,1590319.00
02/07/2017 09:30,2,0.000,ALERT,211.48,299.37,60.002,1486477803,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,612019.6,612019.6,24731,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477860,1590320.00
02/07/2017 09:30,2,0.016,ALERT,211.25,298.77,59.996,1486477803,"274151322000054","219011344069620",30.30,-1.00,0,296.36,300.87,0.0,0.0,0.000,848531.5,848531.5,24277,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486477862,1590321.00
02/07/2017 09:30,2,0.000,ALERT,213.29,301.47,59.991,1486477803,"201051344000867","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,606109.2,606109.2,24762,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477863,1590322.00
02/07/2017 09:30,2,0.000,ALERT,211.48,299.67,59.991,1486477803,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,609272.6,609272.6,24615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477865,1590323.00
02/07/2017 09:30,2,0.000,ALERT,213.06,302.07,59.991,1486477803,"201051344000900","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,625535.9,625535.9,24174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477867,1590324.00
02/07/2017 09:30,2,0.000,ALERT,213.06,301.17,59.981,1486477803,"201051344000648","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,614990.5,614990.5,24238,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477869,1590325.00
02/07/2017 09:30,2,0.000,ALERT,213.06,302.68,59.991,1486477803,"201051344000569","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,626904.8,626904.8,24162,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477871,1590326.00
02/07/2017 09:30,2,0.000,ALERT,213.06,302.37,59.975,1486477803,"201051344000983","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,618544.8,618544.8,24341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486477872,1590327.00
02/07/2017 09:30,2,0.000,ALERT,213.29,301.77,60.012,1486477803,"201051344001158","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,606752.1,606752.1,24656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477874,1590328.00
02/07/2017 09:30,2,0.000,ALERT,213.51,302.37,59.944,1486477803,"201051344000576","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,617865.3,617865.3,24230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477876,1590329.00
02/07/2017 09:30,2,0.000,ALERT,211.48,297.57,59.981,1486477803,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,820325.0,820325.0,24551,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486477878,1590330.00
02/07/2017 09:30,2,0.043,ALERT,211.48,299.07,59.954,1486477803,"274151322000052","219011344069620",29.68,-2.00,0,296.66,300.87,0.0,0.0,0.000,876160.6,876160.6,24066,0,0,0,L,1151911521,1,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486477880,1590331.00
02/07/2017 09:45,2,0.000,ALERT,213.29,301.17,59.959,1486478703,"201051344000645","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,616924.2,616924.2,24254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478705,1590332.00
02/07/2017 09:45,2,0.018,ALERT,211.25,298.17,59.954,1486478703,"274151322000085","219011344069620",29.96,-1.00,0,296.36,300.57,0.0,0.0,0.000,847118.3,847118.3,24311,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486478707,1590333.00
02/07/2017 09:45,2,0.000,ALERT,213.51,301.17,59.944,1486478703,"201051344000633","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,605966.0,605966.0,24733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478709,1590334.00
02/07/2017 09:45,2,0.000,ALERT,212.83,301.47,59.965,1486478703,"201051344000469","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,608856.4,608856.4,24684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478711,1590335.00
02/07/2017 09:45,2,0.000,ALERT,211.25,300.27,59.965,1486478703,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,604740.8,604740.8,24626,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478713,1590336.00
02/07/2017 09:45,2,0.041,ALERT,211.03,298.17,59.959,1486478703,"274151322000052","219011344069620",30.04,-2.00,0,295.76,301.17,0.0,0.0,0.000,876160.6,876160.6,24068,0,0,0,L,1151911521,0,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486478714,1590337.00
02/07/2017 09:45,2,0.000,ALERT,211.48,300.27,59.981,1486478703,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,615225.5,615225.5,24766,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478716,1590338.00
02/07/2017 09:45,2,0.000,ALERT,211.48,300.57,59.981,1486478703,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,608624.1,608624.1,24462,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478718,1590339.00
02/07/2017 09:45,2,0.000,ALERT,211.93,301.17,59.959,1486478703,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,600042.6,600042.6,24661,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478720,1590340.00
02/07/2017 09:45,2,0.000,ALERT,211.03,300.27,59.944,1486478703,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,615411.6,615411.6,24601,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478722,1590341.00
02/07/2017 09:45,2,0.000,ALERT,211.03,297.57,59.996,1486478703,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,721308.7,721308.7,24897,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478723,1590342.00
02/07/2017 09:45,2,0.000,ALERT,212.61,302.07,59.954,1486478703,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,624396.8,624396.8,24574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478725,1590343.00
02/07/2017 09:45,2,0.000,ALERT,211.03,300.27,59.959,1486478703,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,612491.0,612491.0,24647,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478727,1590344.00
02/07/2017 09:45,2,0.000,ALERT,211.48,299.97,59.959,1486478703,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,613596.3,613596.3,24645,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478729,1590345.00
02/07/2017 09:45,2,0.000,ALERT,211.70,299.67,59.975,1486478703,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,596630.2,596630.2,24825,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478731,1590346.00
02/07/2017 09:45,2,0.020,ALERT,211.25,298.47,59.954,1486478703,"274151322000083","219011344069620",29.24,-1.50,0,296.66,300.87,0.0,0.0,0.000,867602.1,867602.1,24110,0,0,0,L,1151911521,0,120.65,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486478733,1590347.00
02/07/2017 09:45,2,0.000,ALERT,212.61,302.07,59.959,1486478703,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,607271.4,607271.4,24708,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478735,1590348.00
02/07/2017 09:45,2,0.012,ALERT,211.03,299.37,59.949,1486478703,"274151322000095","219011344069620",28.49,-2.50,0,297.57,301.47,0.0,0.0,0.000,916222.9,916222.9,24294,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1486478737,1590349.00
02/07/2017 09:45,2,0.000,ALERT,212.61,301.17,60.002,1486478703,"201051344000988","219011344069620",0.00,-2.00,0,296.66,304.18,0.0,0.0,0.000,568965.3,568965.3,24744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478739,1590350.00
02/07/2017 09:45,2,0.000,ALERT,211.03,299.07,59.970,1486478703,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,613414.7,613414.7,24774,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478741,1590351.00
02/07/2017 09:45,2,0.000,ALERT,212.38,301.77,59.959,1486478703,"201051344000458","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,617594.6,617594.6,24408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478742,1590352.00
02/07/2017 09:45,2,0.000,ALERT,213.06,301.47,59.959,1486478703,"201051344000853","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,617138.3,617138.3,24264,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478744,1590353.00
02/07/2017 09:45,2,0.000,ALERT,211.70,299.97,59.959,1486478703,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,613481.9,613481.9,24526,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478746,1590354.00
02/07/2017 09:45,2,0.000,ALERT,211.48,299.67,59.975,1486478703,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,610032.9,610032.9,24550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478748,1590355.00
02/07/2017 09:45,2,0.000,ALERT,211.48,299.97,59.959,1486478703,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,617232.7,617232.7,24384,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478750,1590356.00
02/07/2017 09:45,2,0.000,ALERT,211.48,299.37,59.996,1486478703,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,608113.0,608113.0,24688,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478752,1590357.00
02/07/2017 09:45,2,0.000,ALERT,210.80,298.17,59.944,1486478703,"274151322000088","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,831981.6,831981.6,24274,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478753,1590358.00
02/07/2017 09:45,2,0.000,ALERT,211.93,297.26,59.959,1486478703,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,722118.9,722118.9,24802,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478755,1590359.00
02/07/2017 09:45,2,0.000,ALERT,211.03,299.67,59.949,1486478703,"201051344001135","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,603614.8,603614.8,24756,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478757,1590360.00
02/07/2017 09:45,2,0.000,ALERT,212.38,302.07,59.949,1486478703,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,619842.7,619842.7,24615,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478759,1590361.00
02/07/2017 09:45,2,0.000,ALERT,211.48,299.67,59.912,1486478703,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,612019.6,612019.6,24733,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478761,1590362.00
02/07/2017 09:45,2,0.016,ALERT,211.03,299.07,59.949,1486478703,"274151322000054","219011344069620",30.77,-1.00,0,296.36,300.87,0.0,0.0,0.000,848531.5,848531.5,24279,0,0,0,L,1151911521,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486478762,1590363.00
02/07/2017 09:45,2,0.000,ALERT,212.83,301.47,59.954,1486478703,"201051344000867","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,606109.2,606109.2,24764,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478764,1590364.00
02/07/2017 09:45,2,0.000,ALERT,211.25,299.67,60.007,1486478703,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,609272.6,609272.6,24617,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478766,1590365.00
02/07/2017 09:45,2,0.008,ALERT,212.61,301.77,59.959,1486478703,"201051344000900","219011344069620",30.73,-2.00,0,299.07,304.48,0.3,0.0,0.000,625535.9,625535.9,24176,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486478768,1590366.00
02/07/2017 09:45,2,0.000,ALERT,212.83,300.87,59.959,1486478703,"201051344000648","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,614990.5,614990.5,24240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478770,1590367.00
02/07/2017 09:45,2,0.000,ALERT,212.83,302.37,59.965,1486478703,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,626904.8,626904.8,24164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478771,1590368.00
02/07/2017 09:45,2,0.000,ALERT,212.83,302.07,59.959,1486478703,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,618544.8,618544.8,24343,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478773,1590369.00
02/07/2017 09:45,2,0.000,ALERT,212.83,301.47,59.954,1486478703,"201051344001158","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,606752.1,606752.1,24658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486478775,1590370.00
02/07/2017 09:45,2,0.000,ALERT,211.25,297.26,59.954,1486478703,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,820325.0,820325.0,24553,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478778,1590371.00
02/07/2017 09:45,2,0.018,ALERT,211.70,297.87,59.944,1486478703,"274151322000076","219011344069620",30.10,-2.00,0,296.96,300.57,0.0,0.0,0.000,924794.0,924794.0,24217,0,0,0,L,1151911521,1,120.88,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486478780,1590372.00
02/07/2017 09:45,2,0.000,ALERT,213.29,302.07,59.965,1486478703,"201051344000576","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,617865.3,617865.3,24232,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486478782,1590373.00
02/07/2017 10:00,2,0.000,ALERT,213.74,302.68,59.954,1486479604,"201051344000645","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,616924.2,616924.2,24256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479606,1590374.00
02/07/2017 10:00,2,0.051,ALERT,211.48,299.07,59.986,1486479604,"274151322000085","219011344069620",15.49,-1.00,0,295.76,300.57,0.8,0.0,0.000,847118.3,847118.3,24313,0,0,0,L,1151911521,0,121.55,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486479608,1590375.00
02/07/2017 10:00,2,0.000,ALERT,213.96,302.98,59.991,1486479604,"201051344000633","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,605966.0,605966.0,24735,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479609,1590376.00
02/07/2017 10:00,2,0.000,ALERT,213.29,303.58,59.986,1486479604,"201051344000469","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,608856.4,608856.4,24686,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479611,1590377.00
02/07/2017 10:00,2,0.000,ALERT,211.48,300.27,59.959,1486479604,"201051344000646","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,604740.8,604740.8,24628,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479613,1590378.00
02/07/2017 10:00,2,0.043,ALERT,211.25,298.77,59.975,1486479604,"274151322000052","219011344069620",31.17,-1.50,0,295.76,301.17,0.0,0.0,0.000,876160.6,876160.6,24070,0,0,0,L,1151911521,0,120.65,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479615,1590379.00
02/07/2017 10:00,2,0.000,ALERT,211.93,300.57,59.981,1486479604,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,615225.5,615225.5,24768,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479616,1590380.00
02/07/2017 10:00,2,0.068,ALERT,211.48,300.27,59.970,1486479604,"201051344001230","219011344069620",30.71,-2.00,0,298.47,302.37,2.2,0.2,0.000,608624.1,608624.1,24464,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479618,1590381.00
02/07/2017 10:00,2,0.000,ALERT,212.16,300.57,59.970,1486479604,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,600042.6,600042.6,24663,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479620,1590382.00
02/07/2017 10:00,2,0.000,ALERT,211.25,300.27,59.970,1486479604,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,615411.6,615411.6,24603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479622,1590383.00
02/07/2017 10:00,2,0.000,ALERT,211.48,298.47,59.970,1486479604,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,721308.7,721308.7,24899,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479624,1590384.00
02/07/2017 10:00,2,0.000,ALERT,213.29,302.98,59.959,1486479604,"201051344000579","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,624396.8,624396.8,24576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479625,1590385.00
02/07/2017 10:00,2,0.000,ALERT,211.48,300.27,59.954,1486479604,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,612491.0,612491.0,24649,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479627,1590386.00
02/07/2017 10:00,2,0.098,ALERT,211.70,300.27,59.970,1486479604,"201051344000438","219011344069620",31.11,-2.50,0,298.47,302.37,3.1,1.1,0.000,613596.4,613596.4,24647,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486479629,1590387.00
02/07/2017 10:00,2,0.000,ALERT,211.70,299.37,59.954,1486479604,"201051344000417","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,596630.2,596630.2,24827,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479631,1590388.00
02/07/2017 10:00,2,0.018,ALERT,211.48,299.07,59.949,1486479604,"274151322000083","219011344069620",30.51,-1.50,0,296.36,300.87,0.0,0.0,0.000,867602.1,867602.1,24112,0,0,0,L,1151911521,0,120.65,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479633,1590389.00
02/07/2017 10:00,2,0.018,ALERT,211.93,299.37,59.949,1486479604,"274151322000076","219011344069620",31.11,-1.50,0,296.06,301.17,0.0,0.0,0.000,924794.0,924794.0,24219,0,0,0,L,1151911521,0,121.10,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479634,1590390.00
02/07/2017 10:00,2,0.000,ALERT,213.06,302.37,59.938,1486479604,"201051344000868","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,607271.4,607271.4,24710,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479636,1590391.00
02/07/2017 10:00,2,0.012,ALERT,211.03,299.67,59.938,1486479604,"274151322000095","219011344069620",30.06,-2.50,0,296.96,301.17,0.0,0.0,0.000,916222.9,916222.9,24296,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479638,1590392.00
02/07/2017 10:00,2,0.000,ALERT,212.83,301.47,59.944,1486479604,"201051344000988","219011344069620",0.00,-2.00,0,296.96,304.78,0.0,0.0,0.000,568965.3,568965.3,24746,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479640,1590393.00
02/07/2017 10:00,2,0.000,ALERT,211.48,299.37,59.949,1486479604,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,613414.7,613414.7,24776,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479642,1590394.00
02/07/2017 10:00,2,0.096,ALERT,213.06,302.07,59.944,1486479604,"201051344000458","219011344069620",30.59,-0.50,0,299.97,305.68,3.0,1.0,0.000,617594.6,617594.6,24410,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486479643,1590395.00
02/07/2017 10:00,2,0.131,ALERT,213.51,301.47,59.938,1486479604,"201051344000853","219011344069620",15.68,-2.00,0,299.37,306.28,2.1,0.1,0.000,617138.3,617138.3,24266,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486479645,1590396.00
02/07/2017 10:00,2,0.074,ALERT,212.16,300.27,59.917,1486479604,"201051344000685","219011344069620",30.93,-2.00,0,297.57,302.07,2.4,0.4,0.000,613482.0,613482.0,24528,0,0,0,L,1122011218,0,122.68,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486479647,1590397.00
02/07/2017 10:00,2,0.062,ALERT,211.93,299.67,59.922,1486479604,"201051344000917","219011344069620",30.93,-0.50,0,296.36,301.47,2.0,0.0,0.000,610032.9,610032.9,24552,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486479649,1590398.00
02/07/2017 10:00,2,0.061,ALERT,211.93,300.57,59.907,1486479604,"201051344001145","219011344069620",31.27,-2.00,0,298.17,302.37,1.9,0.0,0.000,617232.7,617232.7,24386,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1486479651,1590399.00
02/07/2017 10:00,2,0.000,ALERT,211.93,299.67,59.954,1486479604,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,608113.0,608113.0,24690,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479652,1590400.00
02/07/2017 10:00,2,0.010,ALERT,211.03,298.77,59.944,1486479604,"274151322000088","219011344069620",26.88,-1.00,0,295.46,300.27,0.0,0.0,0.000,831981.6,831981.6,24276,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479654,1590401.00
02/07/2017 10:00,2,0.000,ALERT,211.93,297.87,59.975,1486479604,"274151322000068","219011344069620",0.00,-1.00,0,295.16,386.23,0.0,0.0,0.000,722118.9,722118.9,24804,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479656,1590402.00
02/07/2017 10:00,2,0.000,ALERT,211.48,300.27,59.949,1486479604,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,603614.8,603614.8,24758,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479658,1590403.00
02/07/2017 10:00,2,0.000,ALERT,212.83,302.68,59.965,1486479604,"201051344000594","219011344069620",0.00,-2.50,0,298.77,305.38,0.0,0.0,0.000,619842.7,619842.7,24617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479660,1590404.00
02/07/2017 10:00,2,0.000,ALERT,211.93,299.97,59.986,1486479604,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,612019.6,612019.6,24735,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486479661,1590405.00
02/07/2017 10:00,2,0.053,ALERT,211.03,299.67,59.949,1486479604,"274151322000054","219011344069620",18.77,-0.50,0,295.76,300.87,1.0,0.0,0.000,848531.5,848531.5,24281,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486479663,1590406.00
02/07/2017 10:00,2,0.000,ALERT,213.29,301.17,59.912,1486479604,"201051344000867","219011344069620",0.00,-1.50,0,298.47,305.38,0.0,0.0,0.000,606109.2,606109.2,24766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479665,1590407.00
02/07/2017 10:00,2,0.000,ALERT,211.70,300.27,59.965,1486479604,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,609272.6,609272.6,24619,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479667,1590408.00
02/07/2017 10:00,2,0.072,ALERT,212.83,301.77,59.954,1486479604,"201051344000900","219011344069620",18.59,-2.00,0,298.77,304.78,1.4,0.0,0.000,625535.9,625535.9,24178,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1486479668,1590409.00
02/07/2017 10:00,2,0.000,ALERT,213.29,300.87,59.959,1486479604,"201051344000648","219011344069620",0.00,-3.00,0,298.47,305.08,0.0,0.0,0.000,614990.5,614990.5,24242,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479670,1590410.00
02/07/2017 10:00,2,0.150,ALERT,213.06,302.37,59.954,1486479604,"201051344000569","219011344069620",17.59,-1.50,0,299.97,306.88,2.7,0.7,0.000,626905.0,626905.0,24166,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486479672,1590411.00
02/07/2017 10:00,2,0.117,ALERT,213.06,302.07,59.981,1486479604,"201051344000983","219011344069620",12.05,-1.50,0,300.27,305.38,1.4,0.0,0.000,618544.8,618544.8,24345,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486479674,1590412.00
02/07/2017 10:00,2,0.000,ALERT,213.29,302.07,59.912,1486479604,"201051344001158","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,606752.1,606752.1,24660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486479676,1590413.00
02/07/2017 10:00,2,0.098,ALERT,213.74,302.37,59.954,1486479604,"201051344000576","219011344069620",30.65,-2.00,0,299.67,305.38,3.0,1.0,0.000,617865.5,617865.5,24234,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486479678,1590414.00
02/07/2017 10:00,2,0.031,ALERT,211.25,297.57,59.954,1486479604,"274151322000087","219011344069620",27.71,-0.50,0,294.86,299.97,0.0,0.0,0.000,820325.0,820325.0,24555,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486479679,1590415.00
02/07/2017 10:15,2,0.000,ALERT,213.29,302.37,59.959,1486480504,"201051344000645","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,616924.2,616924.2,24258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480506,1590416.00
02/07/2017 10:15,2,0.051,ACTIVE_NO_POWER,211.48,299.07,59.949,1486480504,"274151322000085","219011344069620",15.15,-0.50,0,296.36,301.17,0.8,0.0,0.000,847118.3,847118.3,24315,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486480507,1590417.00
02/07/2017 10:15,2,0.000,ALERT,213.74,302.37,59.954,1486480504,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,605966.0,605966.0,24737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480508,1590418.00
02/07/2017 10:15,2,0.000,ALERT,213.29,302.37,59.959,1486480504,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,608856.4,608856.4,24688,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480510,1590419.00
02/07/2017 10:15,2,0.000,ALERT,211.48,299.97,59.965,1486480504,"201051344000646","219011344069620",0.00,-2.00,0,297.57,307.78,0.0,0.0,0.000,604740.8,604740.8,24630,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480512,1590420.00
02/07/2017 10:15,2,0.043,ALERT,211.03,298.77,59.954,1486480504,"274151322000052","219011344069620",31.09,-1.50,0,295.76,301.47,0.0,0.0,0.000,876160.6,876160.6,24072,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480514,1590421.00
02/07/2017 10:15,2,0.000,ALERT,211.70,300.27,59.965,1486480504,"201051344000585","219011344069620",0.00,-1.50,0,297.87,307.48,0.0,0.0,0.000,615225.5,615225.5,24770,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480516,1590422.00
02/07/2017 10:15,2,0.068,ALERT,211.70,300.57,59.970,1486480504,"201051344001230","219011344069620",30.65,-2.00,0,298.17,308.39,2.2,0.2,0.000,608624.1,608624.1,24466,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480517,1590423.00
02/07/2017 10:15,2,0.000,ALERT,212.16,300.87,59.970,1486480504,"201051344000582","219011344069620",0.00,-2.50,0,299.07,308.39,0.0,0.0,0.000,600042.6,600042.6,24665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480519,1590424.00
02/07/2017 10:15,2,0.000,ALERT,211.25,299.97,59.970,1486480504,"201051344000955","219011344069620",0.00,-1.50,0,298.17,308.09,0.0,0.0,0.000,615411.6,615411.6,24605,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480521,1590425.00
02/07/2017 10:15,2,0.000,ALERT,211.25,298.17,59.965,1486480504,"274151322000094","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,721308.7,721308.7,24901,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480523,1590426.00
02/07/2017 10:15,2,0.000,ALERT,213.06,302.68,60.002,1486480504,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,624396.8,624396.8,24578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480525,1590427.00
02/07/2017 10:15,2,0.000,ALERT,211.48,300.87,59.970,1486480504,"201051344000890","219011344069620",0.00,-1.50,0,298.47,309.29,0.0,0.0,0.000,612491.0,612491.0,24651,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480526,1590428.00
02/07/2017 10:15,2,0.098,ALERT,211.70,299.97,59.986,1486480504,"201051344000438","219011344069620",31.03,-2.50,0,298.17,308.69,3.1,1.1,0.000,613596.7,613596.7,24649,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480528,1590429.00
02/07/2017 10:15,2,0.000,ALERT,211.93,299.67,59.986,1486480504,"201051344000417","219011344069620",0.00,-2.00,0,297.26,307.48,0.0,0.0,0.000,596630.2,596630.2,24829,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480530,1590430.00
02/07/2017 10:15,2,0.020,ALERT,211.48,299.07,60.007,1486480504,"274151322000083","219011344069620",30.43,-1.50,0,296.66,301.47,0.0,0.0,0.000,867602.1,867602.1,24114,0,0,0,L,1151911521,0,120.88,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480532,1590431.00
02/07/2017 10:15,2,0.018,ALERT,211.70,299.07,59.975,1486480504,"274151322000076","219011344069620",31.05,-1.50,0,295.76,301.47,0.0,0.0,0.000,924794.0,924794.0,24221,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480534,1590432.00
