ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 10:15,2,0.000,ALERT,212.83,302.68,59.975,1486480504,"201051344000868","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,607271.4,607271.4,24712,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480535,1590433.00
02/07/2017 10:15,2,0.012,ALERT,211.25,299.97,59.975,1486480504,"274151322000095","219011344069620",30.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,916222.9,916222.9,24298,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480537,1590434.00
02/07/2017 10:15,2,0.000,ALERT,213.06,302.68,59.991,1486480504,"201051344000988","219011344069620",0.00,-1.50,0,296.96,304.18,0.0,0.0,0.000,568965.3,568965.3,24748,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480539,1590435.00
02/07/2017 10:15,2,0.000,ALERT,211.48,299.67,60.018,1486480504,"201051344001025","219011344069620",0.00,-2.50,0,297.57,308.09,0.0,0.0,0.000,613414.7,613414.7,24778,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480541,1590436.00
02/07/2017 10:15,2,0.098,ALERT,213.06,302.68,59.991,1486480504,"201051344000458","219011344069620",30.53,0.00,0,299.67,305.08,3.1,1.0,0.000,617594.9,617594.9,24412,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480543,1590437.00
02/07/2017 10:15,2,0.129,ACTIVE_NO_POWER,213.74,302.37,59.986,1486480504,"201051344000853","219011344069620",15.43,-2.00,0,299.67,304.78,2.0,0.0,0.000,617138.3,617138.3,24268,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486480544,1590438.00
02/07/2017 10:15,2,0.076,ALERT,212.16,300.27,59.981,1486480504,"201051344000685","219011344069620",30.89,-2.00,0,297.87,308.69,2.4,0.4,0.000,613482.1,613482.1,24530,0,0,0,L,1122011218,0,122.68,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480545,1590439.00
02/07/2017 10:15,2,0.061,ALERT,211.93,299.97,59.949,1486480504,"201051344000917","219011344069620",30.89,-0.50,0,296.96,307.18,1.9,0.0,0.000,610032.9,610032.9,24554,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480547,1590440.00
02/07/2017 10:15,2,0.061,ALERT,212.16,300.87,59.970,1486480504,"201051344001145","219011344069620",31.23,-2.00,0,298.47,308.99,2.0,0.0,0.000,617232.7,617232.7,24388,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480549,1590441.00
02/07/2017 10:15,2,0.000,ALERT,211.93,299.97,59.986,1486480504,"201051344000651","219011344069620",0.00,-2.50,0,297.87,307.48,0.0,0.0,0.000,608113.0,608113.0,24692,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480551,1590442.00
02/07/2017 10:15,2,0.010,ALERT,211.48,299.07,59.986,1486480504,"274151322000088","219011344069620",26.84,-0.50,0,296.36,300.87,0.0,0.0,0.000,831981.6,831981.6,24278,0,0,0,L,1151911521,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480553,1590443.00
02/07/2017 10:15,2,0.000,ALERT,212.16,298.17,59.991,1486480504,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,722118.9,722118.9,24806,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480554,1590444.00
02/07/2017 10:15,2,0.000,ALERT,211.48,300.57,59.991,1486480504,"201051344001135","219011344069620",0.00,-2.00,0,298.47,308.39,0.0,0.0,0.000,603614.8,603614.8,24760,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480556,1590445.00
02/07/2017 10:15,2,0.000,ALERT,212.83,303.88,60.002,1486480504,"201051344000594","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,619842.7,619842.7,24619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480558,1590446.00
02/07/2017 10:15,2,0.000,ALERT,211.70,299.97,59.981,1486480504,"201051344001203","219011344069620",0.00,-2.00,0,298.17,309.29,0.0,0.0,0.000,612019.6,612019.6,24737,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480560,1590447.00
02/07/2017 10:15,2,0.053,ACTIVE_NO_POWER,211.25,299.67,59.981,1486480504,"274151322000054","219011344069620",18.81,0.00,0,296.66,301.47,1.0,0.0,0.000,848531.5,848531.5,24283,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486480561,1590448.00
02/07/2017 10:15,2,0.000,ALERT,213.29,303.28,59.975,1486480504,"201051344000867","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,606109.2,606109.2,24768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480562,1590449.00
02/07/2017 10:15,2,0.000,ALERT,211.93,300.57,59.944,1486480504,"201051344001093","219011344069620",0.00,-0.50,0,298.17,307.48,0.0,0.0,0.000,609272.6,609272.6,24621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480564,1590450.00
02/07/2017 10:15,2,0.074,ACTIVE_NO_POWER,213.06,303.58,59.986,1486480504,"201051344000900","219011344069620",18.73,-1.50,0,299.07,305.08,1.4,0.0,0.000,625535.9,625535.9,24180,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486480565,1590451.00
02/07/2017 10:15,2,0.000,ALERT,213.06,302.37,59.981,1486480504,"201051344000648","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,614990.5,614990.5,24244,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486480567,1590452.00
02/07/2017 10:15,2,0.152,ACTIVE,213.29,303.58,59.986,1486480504,"201051344000569","219011344069620",17.89,-1.50,0,300.27,305.98,2.8,0.7,0.000,626905.2,626905.2,24168,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486480568,1590453.00
02/07/2017 10:15,2,0.119,ALERT,213.06,302.98,59.970,1486480504,"201051344000983","219011344069620",13.10,-1.50,0,299.97,305.68,1.6,0.0,0.000,618544.8,618544.8,24347,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1486480570,1590454.00
02/07/2017 10:15,2,0.000,ALERT,213.06,302.37,59.981,1486480504,"201051344001158","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,606752.1,606752.1,24662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486480571,1590455.00
02/07/2017 10:15,2,0.096,ALERT,213.51,302.68,59.975,1486480504,"201051344000576","219011344069620",30.65,-2.00,0,299.67,305.38,3.0,1.0,0.000,617865.7,617865.7,24236,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480573,1590456.00
02/07/2017 10:15,2,0.031,ALERT,211.25,298.17,59.944,1486480504,"274151322000087","219011344069620",27.75,-0.50,0,295.76,300.57,0.0,0.0,0.000,820325.0,820325.0,24557,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486480575,1590457.00
02/07/2017 10:30,2,0.057,ALERT,213.29,302.37,59.965,1486481403,"201051344000645","219011344069620",31.19,-1.00,0,299.67,305.08,1.9,0.0,0.000,616924.2,616924.2,24260,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486481405,1590458.00
02/07/2017 10:30,2,0.057,ACTIVE_NO_POWER,211.03,298.47,59.965,1486481403,"274151322000085","219011344069620",19.36,0.00,0,296.36,300.57,1.1,0.0,0.000,847118.3,847118.3,24316,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481406,1590459.00
02/07/2017 10:30,2,0.000,ALERT,213.29,302.37,59.981,1486481403,"201051344000633","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,605966.0,605966.0,24739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481408,1590460.00
02/07/2017 10:30,2,0.000,ALERT,212.61,302.37,59.970,1486481403,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,608856.4,608856.4,24690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481409,1590461.00
02/07/2017 10:30,2,0.000,ALERT,210.80,299.37,59.917,1486481403,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,604740.8,604740.8,24632,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481411,1590462.00
02/07/2017 10:30,2,0.078,ALERT,210.57,299.07,59.959,1486481403,"274151322000052","219011344069620",17.39,-1.00,0,296.06,301.17,1.4,0.0,0.000,876160.6,876160.6,24074,0,0,0,L,1151911521,0,120.20,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1486481413,1590463.00
02/07/2017 10:30,2,0.000,ALERT,211.25,299.97,59.949,1486481403,"201051344000585","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,615225.5,615225.5,24772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481415,1590464.00
02/07/2017 10:30,2,0.143,ALERT,211.03,299.97,59.954,1486481403,"201051344001230","219011344069620",16.86,-1.50,0,298.17,302.07,2.4,0.4,0.000,608624.2,608624.2,24468,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486481417,1590465.00
02/07/2017 10:30,2,0.000,ALERT,211.70,300.57,59.959,1486481403,"201051344000582","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,600042.6,600042.6,24667,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481418,1590466.00
02/07/2017 10:30,2,0.096,ALERT,210.80,299.67,59.965,1486481403,"201051344000955","219011344069620",31.29,-1.50,0,297.87,301.47,3.1,1.1,0.000,615411.6,615411.6,24607,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486481420,1590467.00
02/07/2017 10:30,2,0.000,ALERT,211.03,371.21,59.965,1486481403,"274151322000094","219011344069620",40.37,-2.00,0,296.06,386.83,0.0,0.0,0.000,721308.7,721308.7,24903,0,0,0,L,1151911521,0,120.42,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1486481422,1590468.00
02/07/2017 10:30,2,0.098,ALERT,212.83,303.28,59.944,1486481403,"201051344000579","219011344069620",31.31,-2.00,0,300.57,305.98,3.1,1.1,0.000,624396.8,624396.8,24580,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486481424,1590469.00
02/07/2017 10:30,2,0.111,ALERT,211.03,300.27,59.944,1486481403,"201051344000890","219011344069620",31.27,-1.00,0,298.77,302.98,3.5,1.5,0.000,612491.1,612491.1,24653,0,0,0,L,1122011218,0,121.78,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1486481426,1590470.00
02/07/2017 10:30,2,0.162,ALERT,211.48,299.97,59.933,1486481403,"201051344000438","219011344069620",12.40,-2.00,0,298.47,302.37,2.0,0.0,0.000,613596.9,613596.9,24651,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481427,1590471.00
02/07/2017 10:30,2,0.000,ALERT,211.48,299.37,59.954,1486481403,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,596630.2,596630.2,24831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481429,1590472.00
02/07/2017 10:30,2,0.057,ALERT,211.25,298.77,59.965,1486481403,"274151322000083","219011344069620",17.99,-1.50,0,296.66,301.17,1.0,0.0,0.000,867602.1,867602.1,24116,0,0,0,L,1151911521,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486481431,1590473.00
02/07/2017 10:30,2,0.057,ALERT,211.48,298.77,59.965,1486481403,"274151322000076","219011344069620",19.50,-1.50,0,296.36,300.87,1.1,0.0,0.000,924794.0,924794.0,24223,0,0,0,L,1151911521,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486481433,1590474.00
02/07/2017 10:30,2,0.000,ALERT,212.61,302.98,59.975,1486481403,"201051344000868","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,607271.4,607271.4,24714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481435,1590475.00
02/07/2017 10:30,2,0.045,ALERT,211.03,299.67,59.965,1486481403,"274151322000095","219011344069620",15.70,-2.00,0,297.57,301.77,0.7,0.0,0.000,916222.9,916222.9,24300,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481436,1590476.00
02/07/2017 10:30,2,0.000,ALERT,212.38,302.37,59.975,1486481403,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.78,0.0,0.0,0.000,568965.3,568965.3,24750,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481438,1590477.00
02/07/2017 10:30,2,0.000,ALERT,210.80,298.77,59.970,1486481403,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,613414.7,613414.7,24780,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481440,1590478.00
02/07/2017 10:30,2,0.096,ALERT,212.61,302.68,59.981,1486481403,"201051344000458","219011344069620",31.09,0.00,0,299.97,305.98,3.0,1.0,0.000,617595.1,617595.1,24414,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481442,1590479.00
02/07/2017 10:30,2,0.143,ACTIVE,213.29,302.37,59.975,1486481403,"201051344000853","219011344069620",19.56,-1.50,0,300.27,305.38,2.8,0.8,0.000,617138.4,617138.4,24269,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481443,1590480.00
02/07/2017 10:30,2,0.143,ALERT,211.48,299.67,59.970,1486481403,"201051344000685","219011344069620",18.33,-1.50,0,298.17,302.37,2.7,0.6,0.000,613482.2,613482.2,24532,0,0,0,L,1122011218,0,122.23,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486481445,1590481.00
02/07/2017 10:30,2,0.139,ALERT,211.25,299.37,59.954,1486481403,"201051344000917","219011344069620",18.91,-0.50,0,296.36,301.77,2.7,0.6,0.000,610033.0,610033.0,24556,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486481446,1590482.00
02/07/2017 10:30,2,0.125,ALERT,211.25,299.37,59.970,1486481403,"201051344001145","219011344069620",19.04,-1.50,0,298.77,302.68,2.4,0.4,0.000,617232.8,617232.8,24390,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1486481448,1590483.00
02/07/2017 10:30,2,0.000,ALERT,211.03,298.77,59.944,1486481403,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,608113.0,608113.0,24694,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481450,1590484.00
02/07/2017 10:30,2,0.008,ALERT,210.80,298.77,59.970,1486481403,"274151322000088","219011344069620",27.87,-0.50,0,296.06,300.57,0.0,0.0,0.000,831981.6,831981.6,24280,0,0,0,L,1151911521,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481452,1590485.00
02/07/2017 10:30,2,0.006,ALERT,211.70,363.09,59.986,1486481403,"274151322000068","219011344069620",40.91,-0.50,0,296.66,393.75,0.0,0.0,0.000,722118.9,722118.9,24808,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481454,1590486.00
02/07/2017 10:30,2,0.000,ALERT,210.57,299.07,59.996,1486481403,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,603614.8,603614.8,24762,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481456,1590487.00
02/07/2017 10:30,2,0.000,ALERT,212.38,302.98,59.981,1486481403,"201051344000594","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,619842.7,619842.7,24621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486481457,1590488.00
02/07/2017 10:30,2,0.000,ALERT,211.03,299.07,59.975,1486481403,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,612019.6,612019.6,24739,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481459,1590489.00
02/07/2017 10:30,2,0.059,ACTIVE_NO_POWER,210.57,298.47,59.975,1486481403,"274151322000054","219011344069620",21.11,0.00,0,296.36,300.87,1.3,0.0,0.000,848531.5,848531.5,24284,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481460,1590490.00
02/07/2017 10:30,2,0.000,ALERT,212.83,301.77,59.975,1486481403,"201051344000867","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,606109.2,606109.2,24770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481462,1590491.00
02/07/2017 10:30,2,0.135,ALERT,211.03,299.37,59.981,1486481403,"201051344001093","219011344069620",30.67,-0.50,0,298.17,301.77,4.2,2.2,0.000,609272.9,609272.9,24623,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481464,1590492.00
02/07/2017 10:30,2,0.084,ACTIVE_NO_POWER,212.61,302.68,59.975,1486481403,"201051344000900","219011344069620",21.53,-1.50,0,299.97,304.78,1.9,0.0,0.000,625535.9,625535.9,24181,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481464,1590493.00
02/07/2017 10:30,2,0.090,ALERT,212.83,301.77,59.981,1486481403,"201051344000648","219011344069620",31.13,-2.50,0,299.37,304.48,2.9,0.9,0.000,614990.5,614990.5,24246,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486481466,1590494.00
02/07/2017 10:30,2,0.164,ACTIVE,212.61,302.98,59.975,1486481403,"201051344000569","219011344069620",21.21,-1.50,0,300.57,305.38,3.5,1.5,0.000,626905.5,626905.5,24169,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481467,1590495.00
02/07/2017 10:30,2,0.131,ACTIVE,212.61,302.68,59.970,1486481403,"201051344000983","219011344069620",19.06,-1.00,0,300.27,304.78,2.5,0.5,0.000,618544.9,618544.9,24349,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486481468,1590496.00
02/07/2017 10:30,2,0.000,ALERT,212.83,302.37,59.986,1486481403,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,606752.1,606752.1,24664,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486481470,1590497.00
02/07/2017 10:30,2,0.158,ALERT,213.06,302.98,59.970,1486481403,"201051344000576","219011344069620",18.09,-1.50,0,300.27,304.78,2.9,0.9,0.000,617865.9,617865.9,24238,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486481472,1590498.00
02/07/2017 10:30,2,0.031,ALERT,211.03,298.17,59.959,1486481403,"274151322000087","219011344069620",28.61,-0.50,0,295.16,299.97,0.0,0.0,0.000,820325.0,820325.0,24559,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486481473,1590499.00
02/07/2017 10:45,2,0.125,ALERT,213.06,301.17,59.991,1486482303,"201051344000645","219011344069620",18.05,-0.50,0,299.67,305.38,2.3,0.3,0.000,616924.2,616924.2,24262,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1486482305,1590500.00
02/07/2017 10:45,2,0.062,ACTIVE_NO_POWER,211.03,299.07,59.981,1486482303,"274151322000085","219011344069620",21.29,0.00,0,296.96,300.57,1.4,0.0,0.000,847118.3,847118.3,24317,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482306,1590501.00
02/07/2017 10:45,2,0.000,ALERT,213.06,300.87,59.991,1486482303,"201051344000633","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,605966.0,605966.0,24741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486482308,1590502.00
02/07/2017 10:45,2,0.000,ALERT,212.61,301.17,59.991,1486482303,"201051344000469","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,608856.4,608856.4,24692,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482310,1590503.00
02/07/2017 10:45,2,0.049,ALERT,210.80,299.37,59.986,1486482303,"201051344000646","219011344069620",30.97,-2.00,0,296.66,301.47,1.5,0.0,0.000,604740.8,604740.8,24634,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486482312,1590504.00
02/07/2017 10:45,2,0.090,ACTIVE_NO_POWER,210.57,298.77,59.981,1486482303,"274151322000052","219011344069620",21.07,-1.00,0,296.66,300.87,1.9,0.0,0.000,876160.6,876160.6,24076,0,0,0,L,1151911521,0,119.97,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482313,1590505.00
02/07/2017 10:45,2,0.000,ALERT,211.03,299.37,59.991,1486482303,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,615225.5,615225.5,24774,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482315,1590506.00
02/07/2017 10:45,2,0.160,ACTIVE,210.80,299.37,59.996,1486482303,"201051344001230","219011344069620",20.18,-1.50,0,297.87,301.77,3.3,1.2,0.000,608624.4,608624.4,24470,0,0,0,L,1122011218,0,121.78,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482316,1590507.00
02/07/2017 10:45,2,0.086,ALERT,211.25,299.97,60.002,1486482303,"201051344000582","219011344069620",31.17,-2.00,0,297.87,302.37,2.7,0.7,0.000,600042.7,600042.7,24669,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1486482317,1590508.00
02/07/2017 10:45,2,0.160,ALERT,210.35,299.07,59.981,1486482303,"201051344000955","219011344069620",14.65,-1.50,0,297.26,307.18,2.4,0.4,0.000,615411.8,615411.8,24609,0,0,0,L,1122011218,0,120.88,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486482319,1590509.00
02/07/2017 10:45,2,0.000,ALERT,210.80,361.89,59.981,1486482303,"274151322000094","219011344069620",41.19,-2.00,0,296.36,391.04,0.0,0.0,0.000,721308.7,721308.7,24905,0,0,0,L,1151911521,0,120.20,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482321,1590510.00
02/07/2017 10:45,2,0.160,ALERT,212.38,301.77,60.012,1486482303,"201051344000579","219011344069620",14.27,-1.50,0,300.27,306.58,2.3,0.3,0.000,624397.0,624397.0,24582,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486482323,1590511.00
02/07/2017 10:45,2,0.164,ALERT,210.80,299.67,59.981,1486482303,"201051344000890","219011344069620",18.94,-1.00,0,297.87,302.98,3.1,1.1,0.000,612491.4,612491.4,24655,0,0,0,L,1122011218,0,121.78,119.97,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1486482325,1590512.00
02/07/2017 10:45,2,0.176,ACTIVE,211.03,299.37,59.981,1486482303,"201051344000438","219011344069620",20.10,-2.00,0,297.57,301.77,3.6,1.6,0.000,613597.2,613597.2,24653,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482326,1590513.00
02/07/2017 10:45,2,0.145,ALERT,211.03,299.07,59.938,1486482303,"201051344000417","219011344069620",20.40,-1.50,0,296.66,300.87,3.0,1.0,0.000,596630.3,596630.3,24833,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1486482327,1590514.00
02/07/2017 10:45,2,0.066,ACTIVE_NO_POWER,211.03,299.37,59.981,1486482303,"274151322000083","219011344069620",21.59,-1.00,0,296.96,300.87,1.5,0.0,0.000,867602.1,867602.1,24118,0,0,0,L,1151911521,0,120.42,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482328,1590515.00
02/07/2017 10:45,2,0.068,ACTIVE_NO_POWER,211.03,298.77,59.981,1486482303,"274151322000076","219011344069620",22.36,-1.00,0,296.66,300.87,1.6,0.0,0.000,924794.0,924794.0,24225,0,0,0,L,1151911521,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482329,1590516.00
02/07/2017 10:45,2,0.000,ALERT,212.38,301.77,59.991,1486482303,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,607271.4,607271.4,24716,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482331,1590517.00
02/07/2017 10:45,2,0.053,ACTIVE_NO_POWER,210.57,299.67,59.954,1486482303,"274151322000095","219011344069620",20.73,-2.00,0,297.87,301.17,1.1,0.0,0.000,916222.9,916222.9,24302,0,0,0,L,1151911521,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482332,1590518.00
02/07/2017 10:45,2,0.000,ALERT,212.16,300.87,59.981,1486482303,"201051344000988","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,568965.3,568965.3,24752,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482334,1590519.00
02/07/2017 10:45,2,0.000,ALERT,210.57,298.17,59.991,1486482303,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,613414.7,613414.7,24782,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482335,1590520.00
02/07/2017 10:45,2,0.158,ALERT,212.38,301.47,60.023,1486482303,"201051344000458","219011344069620",19.72,0.00,0,299.67,305.98,3.1,1.1,0.000,617595.3,617595.3,24416,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486482337,1590521.00
02/07/2017 10:45,2,0.154,ACTIVE,213.06,301.47,59.991,1486482303,"201051344000853","219011344069620",21.99,-1.50,0,299.97,305.38,3.5,1.4,0.000,617138.7,617138.7,24270,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482338,1590522.00
02/07/2017 10:45,2,0.158,ACTIVE,211.48,299.97,59.981,1486482303,"201051344000685","219011344069620",21.81,-1.00,0,297.57,301.47,3.5,1.5,0.000,613482.5,613482.5,24534,0,0,0,L,1122011218,0,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482339,1590523.00
02/07/2017 10:45,2,0.156,ACTIVE,211.48,299.37,59.986,1486482303,"201051344000917","219011344069620",21.43,0.00,0,295.76,300.87,3.4,1.4,0.000,610033.3,610033.3,24558,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482340,1590524.00
02/07/2017 10:45,2,0.141,ACTIVE,211.48,299.97,59.996,1486482303,"201051344001145","219011344069620",21.97,-1.50,0,297.57,302.07,3.1,1.1,0.000,617233.0,617233.0,24392,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482341,1590525.00
02/07/2017 10:45,2,0.000,ALERT,211.25,299.07,59.981,1486482303,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,608113.0,608113.0,24696,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482343,1590526.00
02/07/2017 10:45,2,0.006,ALERT,211.25,298.17,59.975,1486482303,"274151322000068","219011344069620",41.65,0.00,0,296.06,397.05,0.0,0.0,0.000,722118.9,722118.9,24810,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482345,1590527.00
02/07/2017 10:45,2,0.000,ALERT,210.57,299.37,59.981,1486482303,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,603614.8,603614.8,24764,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482347,1590528.00
02/07/2017 10:45,2,0.084,ALERT,211.93,301.47,59.986,1486482303,"201051344000594","219011344069620",31.93,-2.00,0,299.67,308.39,2.8,0.8,0.000,619842.8,619842.8,24623,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482349,1590529.00
02/07/2017 10:45,2,0.000,ALERT,211.03,299.37,59.986,1486482303,"201051344001203","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,612019.6,612019.6,24741,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482351,1590530.00
02/07/2017 10:45,2,0.062,ACTIVE_NO_POWER,210.57,298.47,59.991,1486482303,"274151322000054","219011344069620",21.79,0.50,0,296.96,300.87,1.4,0.0,0.000,848531.5,848531.5,24285,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482352,1590531.00
02/07/2017 10:45,2,0.000,ALERT,212.61,300.57,60.002,1486482303,"201051344000867","219011344069620",0.00,-0.50,0,299.07,305.68,0.0,0.0,0.000,606109.2,606109.2,24772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486482353,1590532.00
02/07/2017 10:45,2,0.137,ALERT,211.03,299.37,60.012,1486482303,"201051344001093","219011344069620",31.33,-0.50,0,296.96,301.47,4.3,2.3,0.000,609273.5,609273.5,24625,0,0,0,L,1122011218,0,121.55,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482355,1590533.00
02/07/2017 10:45,2,0.102,ACTIVE,212.16,301.47,59.991,1486482303,"201051344000900","219011344069620",23.54,-1.00,0,299.97,305.08,2.5,0.4,0.000,625535.9,625535.9,24182,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482356,1590534.00
02/07/2017 10:45,2,0.158,ALERT,212.61,300.57,59.954,1486482303,"201051344000648","219011344069620",18.21,-2.50,0,299.07,305.38,2.9,0.9,0.000,614990.7,614990.7,24248,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1486482358,1590535.00
02/07/2017 10:45,2,0.182,ACTIVE,212.38,301.77,59.996,1486482303,"201051344000569","219011344069620",22.86,-1.00,0,300.57,306.28,4.2,2.1,0.000,626906.0,626906.0,24170,0,0,0,L,1122011218,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482359,1590536.00
02/07/2017 10:45,2,0.143,ACTIVE,212.38,301.47,60.028,1486482303,"201051344000983","219011344069620",22.32,-1.00,0,300.27,305.68,3.3,1.2,0.000,618545.1,618545.1,24350,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482360,1590537.00
02/07/2017 10:45,2,0.000,ALERT,212.38,301.17,59.991,1486482303,"201051344001158","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,606752.1,606752.1,24666,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486482362,1590538.00
02/07/2017 10:45,2,0.176,ACTIVE,212.83,301.77,60.002,1486482303,"201051344000576","219011344069620",21.75,-1.50,0,300.27,305.68,3.9,1.8,0.000,617866.2,617866.2,24240,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486482363,1590539.00
02/07/2017 10:45,2,0.029,ALERT,210.57,297.57,59.986,1486482303,"274151322000087","219011344069620",29.52,0.00,0,295.46,299.97,0.0,0.0,0.000,820325.0,820325.0,24561,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482364,1590540.00
02/07/2017 10:45,2,0.008,ALERT,210.12,298.47,59.986,1486482303,"274151322000088","219011344069620",28.88,-0.50,0,296.96,299.97,0.0,0.0,0.000,831981.6,831981.6,24284,0,0,0,L,1151911521,2,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486482367,1590541.00
02/07/2017 11:00,2,0.117,ACTIVE_NO_POWER,213.51,302.37,59.954,1486483203,"201051344000645","219011344069620",15.19,-0.50,0,296.96,305.68,1.9,0.0,0.000,616924.3,616924.3,24264,0,0,0,L,1122011218,0,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483205,1590542.00
02/07/2017 11:00,2,0.059,ACTIVE_NO_POWER,211.48,299.37,59.954,1486483203,"274151322000085","219011344069620",20.18,0.00,0,293.66,301.17,1.2,0.0,0.000,847118.3,847118.3,24318,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483206,1590543.00
02/07/2017 11:00,2,0.000,ALERT,213.74,302.07,59.944,1486483203,"201051344000633","219011344069620",0.00,-2.00,0,295.46,305.08,0.0,0.0,0.000,605966.0,605966.0,24743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486483207,1590544.00
02/07/2017 11:00,2,0.000,ALERT,213.06,302.07,59.959,1486483203,"201051344000469","219011344069620",0.00,-2.00,0,296.06,305.38,0.0,0.0,0.000,608856.4,608856.4,24694,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483209,1590545.00
02/07/2017 11:00,2,0.049,ALERT,211.70,300.57,59.954,1486483203,"201051344000646","219011344069620",30.61,-2.00,0,293.96,301.77,1.6,0.0,0.000,604740.8,604740.8,24636,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483211,1590546.00
02/07/2017 11:00,2,0.082,ACTIVE_NO_POWER,210.80,299.67,59.944,1486483203,"274151322000052","219011344069620",19.66,-0.50,0,293.36,301.47,1.6,0.0,0.000,876160.6,876160.6,24077,0,0,0,L,1151911521,0,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483212,1590547.00
02/07/2017 11:00,2,0.000,ALERT,211.70,300.87,59.949,1486483203,"201051344000585","219011344069620",0.00,-1.00,0,293.96,302.07,0.0,0.0,0.000,615225.5,615225.5,24776,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483214,1590548.00
02/07/2017 11:00,2,0.148,ACTIVE,211.70,301.17,59.965,1486483203,"201051344001230","219011344069620",19.20,-1.00,0,295.16,302.07,2.9,0.9,0.000,608624.7,608624.7,24471,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483215,1590549.00
02/07/2017 11:00,2,0.084,ALERT,212.16,301.47,59.959,1486483203,"201051344000582","219011344069620",30.85,-1.50,0,295.46,302.68,2.7,0.6,0.000,600042.8,600042.8,24671,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483216,1590550.00
02/07/2017 11:00,2,0.098,ALERT,211.25,300.87,59.933,1486483203,"201051344000955","219011344069620",31.53,-1.00,0,294.56,301.77,3.1,1.1,0.000,615412.0,615412.0,24611,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486483218,1590551.00
02/07/2017 11:00,2,0.000,ALERT,211.48,351.67,59.944,1486483203,"274151322000094","219011344069620",40.73,-1.50,0,293.06,399.76,0.0,0.0,0.000,721308.7,721308.7,24907,0,0,0,L,1151911521,0,120.88,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483220,1590552.00
02/07/2017 11:00,2,0.098,ALERT,213.06,302.68,59.965,1486483203,"201051344000579","219011344069620",31.55,-1.00,0,297.57,306.28,3.1,1.1,0.000,624397.2,624397.2,24584,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1486483222,1590553.00
02/07/2017 11:00,2,0.156,ACTIVE,211.48,300.87,59.944,1486483203,"201051344000890","219011344069620",16.32,-0.50,0,295.16,302.98,2.6,0.6,0.000,612491.6,612491.6,24657,0,0,0,L,1122011218,0,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483223,1590554.00
02/07/2017 11:00,2,0.168,ACTIVE,211.93,300.57,59.991,1486483203,"201051344000438","219011344069620",17.61,-1.50,0,294.86,302.07,3.0,1.0,0.000,613597.5,613597.5,24654,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483223,1590555.00
02/07/2017 11:00,2,0.143,ALERT,211.93,299.97,59.938,1486483203,"201051344000417","219011344069620",20.14,-1.50,0,294.26,301.47,2.9,0.9,0.000,596630.6,596630.6,24835,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483225,1590556.00
02/07/2017 11:00,2,0.061,ACTIVE_NO_POWER,211.48,299.97,59.965,1486483203,"274151322000083","219011344069620",20.06,-0.50,0,293.96,301.47,1.2,0.0,0.000,867602.1,867602.1,24119,0,0,0,L,1151911521,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483226,1590557.00
02/07/2017 11:00,2,0.062,ACTIVE_NO_POWER,211.93,299.37,59.949,1486483203,"274151322000076","219011344069620",21.03,-0.50,0,293.66,301.47,1.4,0.0,0.000,924794.0,924794.0,24226,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483227,1590558.00
02/07/2017 11:00,2,0.000,ALERT,212.83,302.37,59.949,1486483203,"201051344000868","219011344069620",0.00,-1.50,0,297.57,306.58,0.0,0.0,0.000,607271.4,607271.4,24718,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483229,1590559.00
02/07/2017 11:00,2,0.049,ACTIVE_NO_POWER,211.03,300.57,59.944,1486483203,"274151322000095","219011344069620",18.89,-1.50,0,294.56,302.07,0.9,0.0,0.000,916222.9,916222.9,24303,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483230,1590560.00
02/07/2017 11:00,2,0.000,ALERT,212.83,302.07,59.949,1486483203,"201051344000988","219011344069620",0.00,-1.50,0,294.56,305.38,0.0,0.0,0.000,568965.3,568965.3,24754,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486483232,1590561.00
02/07/2017 11:00,2,0.000,ALERT,211.48,299.97,59.949,1486483203,"201051344001025","219011344069620",0.00,-2.00,0,293.66,302.37,0.0,0.0,0.000,613414.7,613414.7,24784,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483234,1590562.00
02/07/2017 11:00,2,0.146,ACTIVE,213.06,302.07,59.944,1486483203,"201051344000458","219011344069620",17.10,0.50,0,297.26,306.28,2.6,0.6,0.000,617595.6,617595.6,24418,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483234,1590563.00
02/07/2017 11:00,2,0.146,ACTIVE,213.51,302.07,59.944,1486483203,"201051344000853","219011344069620",20.85,-1.00,0,297.26,305.68,3.1,1.1,0.000,617139.1,617139.1,24271,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483235,1590564.00
02/07/2017 11:00,2,0.148,ACTIVE,212.16,300.87,59.949,1486483203,"201051344000685","219011344069620",20.28,-0.50,0,294.56,301.77,3.1,1.1,0.000,613482.8,613482.8,24535,0,0,0,L,1122011218,0,122.68,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483236,1590565.00
02/07/2017 11:00,2,0.146,ACTIVE,211.93,299.97,59.933,1486483203,"201051344000917","219011344069620",20.50,0.50,0,293.36,301.47,3.1,1.0,0.000,610033.6,610033.6,24559,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483237,1590566.00
02/07/2017 11:00,2,0.131,ACTIVE,211.93,300.57,59.949,1486483203,"201051344001145","219011344069620",20.91,-1.00,0,295.16,302.37,2.8,0.7,0.000,617233.3,617233.3,24393,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483238,1590567.00
02/07/2017 11:00,2,0.000,ALERT,211.70,299.67,59.975,1486483203,"201051344000651","219011344069620",0.00,-2.00,0,293.96,301.47,0.0,0.0,0.000,608113.0,608113.0,24698,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483240,1590568.00
02/07/2017 11:00,2,0.008,ALERT,210.80,298.77,59.944,1486483203,"274151322000088","219011344069620",28.25,0.00,0,293.06,300.87,0.0,0.0,0.000,831981.6,831981.6,24286,0,0,0,L,1151911521,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483242,1590569.00
02/07/2017 11:00,2,0.006,ALERT,211.70,377.52,59.912,1486483203,"274151322000068","219011344069620",41.17,0.00,0,292.76,398.26,0.0,0.0,0.000,722118.9,722118.9,24812,0,0,0,L,1151911521,0,121.33,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483244,1590570.00
02/07/2017 11:00,2,0.000,ALERT,211.48,300.57,59.944,1486483203,"201051344001135","219011344069620",0.00,-1.50,0,294.56,302.37,0.0,0.0,0.000,603614.8,603614.8,24766,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483245,1590571.00
02/07/2017 11:00,2,0.086,ALERT,212.83,302.68,59.944,1486483203,"201051344000594","219011344069620",31.59,-2.00,0,296.66,309.89,2.8,0.7,0.000,619842.9,619842.9,24625,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483247,1590572.00
02/07/2017 11:00,2,0.000,ALERT,211.48,300.27,59.944,1486483203,"201051344001203","219011344069620",0.00,-1.50,0,294.26,303.58,0.0,0.0,0.000,612019.6,612019.6,24743,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483249,1590573.00
02/07/2017 11:00,2,0.061,ACTIVE_NO_POWER,210.80,299.97,59.975,1486483203,"274151322000054","219011344069620",21.43,0.50,0,293.66,301.47,1.3,0.0,0.000,848531.5,848531.5,24286,0,0,0,L,1151911521,0,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483250,1590574.00
02/07/2017 11:00,2,0.000,ALERT,213.29,301.47,59.975,1486483203,"201051344000867","219011344069620",0.00,-0.50,0,296.06,305.98,0.0,0.0,0.000,606109.2,606109.2,24774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483252,1590575.00
