ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 11:00,2,0.137,ALERT,211.70,300.57,59.944,1486483203,"201051344001093","219011344069620",30.91,-0.50,0,294.26,301.77,4.3,2.2,0.000,609274.0,609274.0,24627,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483254,1590576.00
02/07/2017 11:00,2,0.092,ALERT,213.06,302.37,59.986,1486483203,"201051344000900","219011344069620",22.44,-1.00,0,299.37,338.44,2.1,0.1,0.000,625536.0,625536.0,24183,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483256,1590577.00
02/07/2017 11:00,2,0.090,ALERT,213.29,301.47,59.944,1486483203,"201051344000648","219011344069620",31.33,-2.00,0,296.36,305.38,2.9,0.9,0.000,614990.9,614990.9,24250,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486483257,1590578.00
02/07/2017 11:00,2,0.168,ACTIVE,213.06,302.98,59.954,1486483203,"201051344000569","219011344069620",22.19,-1.00,0,298.77,306.58,3.8,1.7,0.000,626906.5,626906.5,24171,0,0,0,L,1122011218,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483258,1590579.00
02/07/2017 11:00,2,0.135,ACTIVE,213.06,302.37,59.949,1486483203,"201051344000983","219011344069620",20.65,-1.00,0,297.57,305.98,2.9,0.8,0.000,618545.4,618545.4,24351,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483259,1590580.00
02/07/2017 11:00,2,0.000,ALERT,213.06,302.07,59.938,1486483203,"201051344001158","219011344069620",0.00,-2.50,0,296.36,305.08,0.0,0.0,0.000,606752.1,606752.1,24668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486483261,1590581.00
02/07/2017 11:00,2,0.164,ACTIVE,213.74,302.98,59.954,1486483203,"201051344000576","219011344069620",19.88,-1.00,0,297.57,305.68,3.3,1.3,0.000,617866.6,617866.6,24241,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486483262,1590582.00
02/07/2017 11:00,2,0.029,ALERT,211.48,298.17,59.949,1486483203,"274151322000087","219011344069620",28.92,0.00,0,292.46,300.57,0.0,0.0,0.000,820325.0,820325.0,24563,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486483264,1590583.00
02/07/2017 11:15,2,0.119,ACTIVE_NO_POWER,212.83,301.17,59.933,1486484103,"201051344000645","219011344069620",16.40,0.00,0,299.97,304.78,2.0,0.0,0.000,616924.4,616924.4,24265,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484104,1590584.00
02/07/2017 11:15,2,0.059,ACTIVE_NO_POWER,211.03,298.77,59.970,1486484103,"274151322000085","219011344069620",20.34,0.50,0,296.66,301.17,1.2,0.0,0.000,847118.3,847118.3,24319,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484105,1590585.00
02/07/2017 11:15,2,0.000,ALERT,213.29,301.47,59.965,1486484103,"201051344000633","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,605966.0,605966.0,24745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484107,1590586.00
02/07/2017 11:15,2,0.000,ALERT,212.61,301.17,59.975,1486484103,"201051344000469","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,608856.4,608856.4,24696,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484109,1590587.00
02/07/2017 11:15,2,0.051,ALERT,211.25,300.57,59.975,1486484103,"201051344000646","219011344069620",30.65,-1.50,0,298.17,302.07,1.6,0.0,0.000,604740.8,604740.8,24638,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484110,1590588.00
02/07/2017 11:15,2,0.084,ACTIVE_NO_POWER,210.80,299.07,59.949,1486484103,"274151322000052","219011344069620",19.98,-0.50,0,296.66,301.77,1.7,0.0,0.000,876160.6,876160.6,24078,0,0,0,L,1151911521,0,120.42,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484111,1590589.00
02/07/2017 11:15,2,0.000,ALERT,211.48,300.27,59.938,1486484103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,615225.5,615225.5,24778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486484113,1590590.00
02/07/2017 11:15,2,0.150,ACTIVE,211.25,300.57,59.975,1486484103,"201051344001230","219011344069620",19.44,-0.50,0,299.37,302.37,3.0,1.0,0.000,608625.0,608625.0,24472,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484114,1590591.00
02/07/2017 11:15,2,0.082,ALERT,211.70,300.87,59.970,1486484103,"201051344000582","219011344069620",30.89,-1.50,0,299.67,303.28,2.6,0.6,0.000,600043.0,600043.0,24673,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484116,1590592.00
02/07/2017 11:15,2,0.098,ALERT,211.03,299.97,59.981,1486484103,"201051344000955","219011344069620",31.55,-1.00,0,298.77,302.37,3.1,1.1,0.000,615412.2,615412.2,24613,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484118,1590593.00
02/07/2017 11:15,2,0.000,ALERT,211.25,377.22,59.970,1486484103,"274151322000094","219011344069620",40.81,-1.50,0,296.96,391.94,0.0,0.0,0.000,721308.7,721308.7,24909,0,0,0,L,1151911521,0,120.65,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484120,1590594.00
02/07/2017 11:15,2,0.098,ALERT,212.61,301.77,59.970,1486484103,"201051344000579","219011344069620",31.59,-1.50,0,300.57,305.38,3.2,1.1,0.000,624397.4,624397.4,24586,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484121,1590595.00
02/07/2017 11:15,2,0.158,ACTIVE,211.25,300.57,59.975,1486484103,"201051344000890","219011344069620",16.98,-0.50,0,299.37,303.28,2.8,0.7,0.000,612491.9,612491.9,24658,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484122,1590596.00
02/07/2017 11:15,2,0.168,ACTIVE,211.48,300.27,59.975,1486484103,"201051344000438","219011344069620",18.15,-1.50,0,298.77,302.68,3.1,1.1,0.000,613597.9,613597.9,24655,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484123,1590597.00
02/07/2017 11:15,2,0.150,ALERT,211.70,299.67,59.970,1486484103,"201051344000417","219011344069620",19.08,-1.50,0,297.87,301.77,2.9,0.9,0.000,596630.8,596630.8,24837,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484125,1590598.00
02/07/2017 11:15,2,0.062,ACTIVE_NO_POWER,211.03,299.07,59.981,1486484103,"274151322000083","219011344069620",20.40,-0.50,0,297.26,301.47,1.3,0.0,0.000,867602.1,867602.1,24120,0,0,0,L,1151911521,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484126,1590599.00
02/07/2017 11:15,2,0.062,ACTIVE_NO_POWER,211.70,299.07,59.970,1486484103,"274151322000076","219011344069620",21.31,-0.50,0,296.96,301.77,1.4,0.0,0.000,924794.0,924794.0,24227,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484127,1590600.00
02/07/2017 11:15,2,0.000,ALERT,212.61,301.77,59.986,1486484103,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,607271.4,607271.4,24720,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484129,1590601.00
02/07/2017 11:15,2,0.049,ACTIVE_NO_POWER,211.03,299.67,59.975,1486484103,"274151322000095","219011344069620",19.48,-1.00,0,297.87,302.07,1.0,0.0,0.000,916222.9,916222.9,24304,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484130,1590602.00
02/07/2017 11:15,2,0.000,ALERT,212.38,301.17,59.970,1486484103,"201051344000988","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,568965.3,568965.3,24756,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486484132,1590603.00
02/07/2017 11:15,2,0.000,ALERT,211.25,299.37,59.975,1486484103,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,613414.7,613414.7,24786,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486484133,1590604.00
02/07/2017 11:15,2,0.150,ACTIVE,212.38,301.47,59.986,1486484103,"201051344000458","219011344069620",17.73,0.50,0,300.27,305.38,2.7,0.7,0.000,617595.8,617595.8,24419,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484134,1590605.00
02/07/2017 11:15,2,0.148,ACTIVE,213.06,301.17,59.986,1486484103,"201051344000853","219011344069620",21.03,-1.00,0,300.27,304.78,3.1,1.1,0.000,617139.4,617139.4,24272,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484135,1590606.00
02/07/2017 11:15,2,0.152,ACTIVE,211.70,299.97,59.975,1486484103,"201051344000685","219011344069620",20.56,-0.50,0,298.77,302.37,3.2,1.2,0.000,613483.1,613483.1,24536,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484136,1590607.00
02/07/2017 11:15,2,0.148,ACTIVE,211.48,299.67,59.975,1486484103,"201051344000917","219011344069620",20.77,0.50,0,297.26,301.77,3.1,1.1,0.000,610033.9,610033.9,24560,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484137,1590608.00
02/07/2017 11:15,2,0.131,ACTIVE,211.70,300.27,59.949,1486484103,"201051344001145","219011344069620",21.15,-1.00,0,299.07,302.68,2.8,0.8,0.000,617233.5,617233.5,24394,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484138,1590609.00
02/07/2017 11:15,2,0.000,ALERT,211.48,299.07,59.981,1486484103,"201051344000651","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,608113.0,608113.0,24700,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484140,1590610.00
02/07/2017 11:15,2,0.008,ALERT,210.35,298.17,59.970,1486484103,"274151322000088","219011344069620",28.35,0.00,0,296.36,300.87,0.0,0.0,0.000,831981.6,831981.6,24288,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484142,1590611.00
02/07/2017 11:15,2,0.008,ALERT,211.48,301.47,59.965,1486484103,"274151322000068","219011344069620",41.23,0.00,0,296.66,397.66,0.0,0.0,0.000,722118.9,722118.9,24814,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484144,1590612.00
02/07/2017 11:15,2,0.000,ALERT,211.03,300.27,59.975,1486484103,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,603614.8,603614.8,24768,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486484145,1590613.00
02/07/2017 11:15,2,0.084,ALERT,212.38,302.07,59.981,1486484103,"201051344000594","219011344069620",31.65,-2.00,0,299.67,310.19,2.7,0.7,0.000,619843.1,619843.1,24627,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484147,1590614.00
02/07/2017 11:15,2,0.000,ALERT,211.48,299.67,59.981,1486484103,"201051344001203","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,612019.6,612019.6,24745,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484149,1590615.00
02/07/2017 11:15,2,0.061,ACTIVE_NO_POWER,210.80,299.37,59.975,1486484103,"274151322000054","219011344069620",21.51,1.00,0,296.96,301.47,1.3,0.0,0.000,848531.5,848531.5,24287,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484150,1590616.00
02/07/2017 11:15,2,0.000,ALERT,212.83,300.87,59.975,1486484103,"201051344000867","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,606109.2,606109.2,24776,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484152,1590617.00
02/07/2017 11:15,2,0.137,ALERT,211.25,299.97,59.975,1486484103,"201051344001093","219011344069620",30.95,0.00,0,298.47,302.37,4.3,2.2,0.000,609274.6,609274.6,24629,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484153,1590618.00
02/07/2017 11:15,2,0.094,ACTIVE,212.38,301.17,59.975,1486484103,"201051344000900","219011344069620",22.58,-0.50,0,299.97,304.18,2.2,0.2,0.000,625536.1,625536.1,24185,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484154,1590619.00
02/07/2017 11:15,2,0.145,ALERT,212.83,300.57,59.975,1486484103,"201051344000648","219011344069620",11.89,-2.00,0,299.37,304.78,1.8,0.0,0.000,614991.0,614991.0,24252,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1486484157,1590620.00
02/07/2017 11:15,2,0.168,ACTIVE,212.61,301.77,59.975,1486484103,"201051344000569","219011344069620",22.32,-1.00,0,301.17,305.38,3.8,1.8,0.000,626907.0,626907.0,24172,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484157,1590621.00
02/07/2017 11:15,2,0.137,ACTIVE,212.61,301.17,59.938,1486484103,"201051344000983","219011344069620",20.89,-0.50,0,300.57,305.08,2.9,0.9,0.000,618545.7,618545.7,24352,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484158,1590622.00
02/07/2017 11:15,2,0.000,ALERT,212.61,300.87,59.970,1486484103,"201051344001158","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,606752.1,606752.1,24670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486484160,1590623.00
02/07/2017 11:15,2,0.164,ACTIVE,212.83,301.47,59.928,1486484103,"201051344000576","219011344069620",20.10,-0.50,0,300.27,304.78,3.4,1.3,0.000,617867.0,617867.0,24242,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486484161,1590624.00
02/07/2017 11:15,2,0.029,ALERT,210.80,298.17,59.965,1486484103,"274151322000087","219011344069620",29.00,0.00,0,295.76,300.57,0.0,0.0,0.000,820325.0,820325.0,24565,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486484163,1590625.00
02/07/2017 11:30,2,0.121,ALERT,213.29,301.17,59.991,1486485004,"201051344000645","219011344069620",17.20,0.00,0,299.07,304.48,2.1,0.1,0.000,616924.4,616924.4,24266,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486485006,1590626.00
02/07/2017 11:30,2,0.059,ACTIVE_NO_POWER,211.25,298.47,59.981,1486485004,"274151322000085","219011344069620",20.56,0.50,0,296.36,301.47,1.3,0.0,0.000,847118.3,847118.3,24320,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485007,1590627.00
02/07/2017 11:30,2,0.000,ALERT,213.06,301.17,59.986,1486485004,"201051344000633","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,605966.0,605966.0,24747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485008,1590628.00
02/07/2017 11:30,2,0.000,ALERT,212.83,301.47,59.996,1486485004,"201051344000469","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,608856.4,608856.4,24698,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485010,1590629.00
02/07/2017 11:30,2,0.051,ALERT,210.57,299.07,60.007,1486485004,"201051344000646","219011344069620",30.73,-1.50,0,297.57,302.07,1.6,0.0,0.000,604740.8,604740.8,24640,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485012,1590630.00
02/07/2017 11:30,2,0.086,ACTIVE_NO_POWER,210.57,299.07,59.981,1486485004,"274151322000052","219011344069620",20.34,0.00,0,296.06,301.77,1.8,0.0,0.000,876160.6,876160.6,24079,0,0,0,L,1151911521,0,120.20,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485013,1590631.00
02/07/2017 11:30,2,0.000,ALERT,211.03,299.37,59.991,1486485004,"201051344000585","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,615225.5,615225.5,24780,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485015,1590632.00
02/07/2017 11:30,2,0.152,ACTIVE,211.03,299.97,60.012,1486485004,"201051344001230","219011344069620",19.96,-0.50,0,298.47,302.07,3.1,1.1,0.000,608625.2,608625.2,24473,0,0,0,L,1122011218,0,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485016,1590633.00
02/07/2017 11:30,2,0.082,ALERT,211.48,300.57,59.996,1486485004,"201051344000582","219011344069620",30.97,-1.50,0,298.77,302.68,2.6,0.6,0.000,600043.1,600043.1,24675,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485018,1590634.00
02/07/2017 11:30,2,0.098,ALERT,210.80,299.97,59.991,1486485004,"201051344000955","219011344069620",31.61,-1.00,0,297.87,301.77,3.2,1.1,0.000,615412.3,615412.3,24615,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485020,1590635.00
02/07/2017 11:30,2,0.000,ALERT,211.03,360.69,59.981,1486485004,"274151322000094","219011344069620",40.91,-1.50,0,296.36,391.94,0.0,0.0,0.000,721308.7,721308.7,24911,0,0,0,L,1151911521,0,120.42,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485022,1590636.00
02/07/2017 11:30,2,0.098,ALERT,212.61,301.77,59.986,1486485004,"201051344000579","219011344069620",31.65,-1.00,0,299.67,305.38,3.2,1.1,0.000,624397.6,624397.6,24588,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485023,1590637.00
02/07/2017 11:30,2,0.160,ACTIVE,211.03,300.27,59.986,1486485004,"201051344000890","219011344069620",17.75,-0.50,0,298.77,302.68,2.9,0.9,0.000,612492.0,612492.0,24659,0,0,0,L,1122011218,0,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485024,1590638.00
02/07/2017 11:30,2,0.170,ACTIVE,211.25,299.67,60.018,1486485004,"201051344000438","219011344069620",18.94,-1.00,0,298.47,302.07,3.3,1.2,0.000,613598.1,613598.1,24656,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485025,1590639.00
02/07/2017 11:30,2,0.143,ALERT,211.48,299.37,59.981,1486485004,"201051344000417","219011344069620",20.24,-1.50,0,297.26,301.17,3.0,0.9,0.000,596631.0,596631.0,24839,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485027,1590640.00
02/07/2017 11:30,2,0.064,ACTIVE_NO_POWER,211.03,299.07,59.981,1486485004,"274151322000083","219011344069620",20.79,0.00,0,296.96,301.77,1.3,0.0,0.000,867602.1,867602.1,24121,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485028,1590641.00
02/07/2017 11:30,2,0.064,ACTIVE_NO_POWER,211.70,299.67,59.981,1486485004,"274151322000076","219011344069620",21.73,0.00,0,296.36,301.77,1.4,0.0,0.000,924794.0,924794.0,24228,0,0,0,L,1151911521,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485029,1590642.00
02/07/2017 11:30,2,0.000,ALERT,212.61,302.07,59.938,1486485004,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,607271.4,607271.4,24722,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485031,1590643.00
02/07/2017 11:30,2,0.051,ACTIVE_NO_POWER,211.03,300.27,59.975,1486485004,"274151322000095","219011344069620",20.08,-1.00,0,297.57,302.37,1.0,0.0,0.000,916222.9,916222.9,24305,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485031,1590644.00
02/07/2017 11:30,2,0.000,ALERT,212.38,300.87,59.938,1486485004,"201051344000988","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,568965.3,568965.3,24758,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485033,1590645.00
02/07/2017 11:30,2,0.000,ALERT,211.25,299.37,59.970,1486485004,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,613414.7,613414.7,24788,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485035,1590646.00
02/07/2017 11:30,2,0.150,ACTIVE,212.61,301.17,59.975,1486485004,"201051344000458","219011344069620",18.47,1.00,0,299.07,305.38,2.8,0.8,0.000,617595.9,617595.9,24420,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485036,1590647.00
02/07/2017 11:30,2,0.150,ACTIVE,213.29,301.47,59.970,1486485004,"201051344000853","219011344069620",21.33,-1.00,0,299.37,304.78,3.3,1.2,0.000,617139.7,617139.7,24273,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485037,1590648.00
02/07/2017 11:30,2,0.152,ACTIVE,211.48,299.97,59.970,1486485004,"201051344000685","219011344069620",20.97,-0.50,0,297.87,301.77,3.3,1.2,0.000,613483.4,613483.4,24537,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485038,1590649.00
02/07/2017 11:30,2,0.148,ACTIVE,211.48,299.67,59.965,1486485004,"201051344000917","219011344069620",21.13,0.50,0,296.96,301.17,3.2,1.2,0.000,610034.2,610034.2,24561,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485039,1590650.00
02/07/2017 11:30,2,0.133,ACTIVE,211.48,300.27,59.970,1486485004,"201051344001145","219011344069620",21.55,-0.50,0,298.47,302.07,2.9,0.9,0.000,617233.7,617233.7,24395,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485040,1590651.00
02/07/2017 11:30,2,0.000,ALERT,211.25,299.07,59.981,1486485004,"201051344000651","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,608113.0,608113.0,24702,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485042,1590652.00
02/07/2017 11:30,2,0.008,ALERT,210.57,298.77,59.975,1486485004,"274151322000088","219011344069620",28.47,0.00,0,296.06,301.17,0.0,0.0,0.000,831981.6,831981.6,24290,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485043,1590653.00
02/07/2017 11:30,2,0.006,ALERT,211.48,308.39,59.970,1486485004,"274151322000068","219011344069620",41.31,0.50,0,296.66,397.66,0.0,0.0,0.000,722118.9,722118.9,24816,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485045,1590654.00
02/07/2017 11:30,2,0.000,ALERT,211.03,299.97,59.970,1486485004,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,603614.8,603614.8,24770,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485047,1590655.00
02/07/2017 11:30,2,0.086,ALERT,212.38,301.77,59.981,1486485004,"201051344000594","219011344069620",31.71,-1.50,0,299.07,305.68,2.8,0.7,0.000,619843.3,619843.3,24629,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485049,1590656.00
02/07/2017 11:30,2,0.000,ALERT,211.25,299.67,59.975,1486485004,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,612019.6,612019.6,24747,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485051,1590657.00
02/07/2017 11:30,2,0.061,ACTIVE_NO_POWER,210.57,299.37,59.944,1486485004,"274151322000054","219011344069620",21.59,1.00,0,296.66,301.77,1.4,0.0,0.000,848531.5,848531.5,24288,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485051,1590658.00
02/07/2017 11:30,2,0.000,ALERT,212.83,300.57,59.975,1486485004,"201051344000867","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,606109.2,606109.2,24778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485053,1590659.00
02/07/2017 11:30,2,0.137,ALERT,211.25,299.67,59.975,1486485004,"201051344001093","219011344069620",31.05,0.00,0,297.57,301.77,4.3,2.3,0.000,609275.1,609275.1,24631,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485055,1590660.00
02/07/2017 11:30,2,0.098,ACTIVE,212.61,301.47,59.975,1486485004,"201051344000900","219011344069620",22.92,-0.50,0,299.37,304.18,2.3,0.3,0.000,625536.1,625536.1,24186,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485056,1590661.00
02/07/2017 11:30,2,0.148,ALERT,212.83,300.27,59.981,1486485004,"201051344000648","219011344069620",16.02,-1.50,0,298.47,304.78,2.4,0.4,0.000,614991.2,614991.2,24254,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1486485058,1590662.00
02/07/2017 11:30,2,0.172,ACTIVE,212.83,302.07,59.970,1486485004,"201051344000569","219011344069620",22.70,-0.50,0,300.27,305.38,4.0,1.9,0.000,626907.4,626907.4,24173,0,0,0,L,1122011218,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485059,1590663.00
02/07/2017 11:30,2,0.139,ACTIVE,212.61,301.17,59.965,1486485004,"201051344000983","219011344069620",21.39,-0.50,0,299.37,304.78,3.0,1.0,0.000,618545.9,618545.9,24353,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485060,1590664.00
02/07/2017 11:30,2,0.000,ALERT,212.38,300.57,59.975,1486485004,"201051344001158","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,606752.1,606752.1,24672,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485061,1590665.00
02/07/2017 11:30,2,0.166,ACTIVE,213.06,301.47,60.007,1486485004,"201051344000576","219011344069620",20.67,-0.50,0,299.07,304.78,3.5,1.5,0.000,617867.4,617867.4,24243,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485062,1590666.00
02/07/2017 11:30,2,0.031,ALERT,210.80,298.47,59.975,1486485004,"274151322000087","219011344069620",29.12,0.50,0,295.46,300.87,0.0,0.0,0.000,820325.0,820325.0,24567,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485064,1590667.00
02/07/2017 11:45,2,0.125,ALERT,212.83,301.17,59.991,1486485903,"201051344000645","219011344069620",18.05,0.00,0,299.07,304.48,2.3,0.3,0.000,616924.4,616924.4,24268,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485905,1590668.00
02/07/2017 11:45,2,0.061,ACTIVE_NO_POWER,210.80,298.77,59.949,1486485903,"274151322000085","219011344069620",20.67,0.50,0,296.96,302.07,1.3,0.0,0.000,847118.3,847118.3,24321,0,0,0,L,1151911521,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485906,1590669.00
02/07/2017 11:45,2,0.000,ALERT,213.06,300.87,59.991,1486485903,"201051344000633","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,605966.0,605966.0,24749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485908,1590670.00
02/07/2017 11:45,2,0.000,ALERT,212.38,301.17,59.986,1486485903,"201051344000469","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,608856.4,608856.4,24700,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486485910,1590671.00
02/07/2017 11:45,2,0.047,ALERT,211.03,299.67,59.981,1486485903,"201051344000646","219011344069620",30.85,-1.50,0,296.66,301.47,1.5,0.0,0.000,604740.8,604740.8,24642,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485912,1590672.00
02/07/2017 11:45,2,0.088,ACTIVE_NO_POWER,210.80,299.07,59.986,1486485903,"274151322000052","219011344069620",20.85,0.00,0,296.66,302.37,1.9,0.0,0.000,876160.6,876160.6,24080,0,0,0,L,1151911521,0,120.42,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485913,1590673.00
02/07/2017 11:45,2,0.000,ALERT,211.25,299.97,59.991,1486485903,"201051344000585","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,615225.5,615225.5,24782,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485914,1590674.00
02/07/2017 11:45,2,0.156,ACTIVE,211.03,300.27,59.991,1486485903,"201051344001230","219011344069620",20.50,-1.00,0,297.57,301.77,3.3,1.2,0.000,608625.4,608625.4,24474,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485915,1590675.00
02/07/2017 11:45,2,0.082,ALERT,211.48,300.57,59.986,1486485903,"201051344000582","219011344069620",31.07,-1.50,0,297.87,302.68,2.6,0.6,0.000,600043.2,600043.2,24677,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485917,1590676.00
02/07/2017 11:45,2,0.162,ALERT,210.80,299.67,59.981,1486485903,"201051344000955","219011344069620",14.33,-1.00,0,296.96,301.47,2.4,0.4,0.000,615412.6,615412.6,24617,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485919,1590677.00
02/07/2017 11:45,2,0.000,ALERT,211.03,333.33,59.986,1486485903,"274151322000094","219011344069620",41.09,-1.50,0,296.66,391.34,0.0,0.0,0.000,721308.7,721308.7,24913,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485921,1590678.00
02/07/2017 11:45,2,0.158,ALERT,212.61,302.07,59.975,1486485903,"201051344000579","219011344069620",13.94,-1.50,0,299.67,305.38,2.2,0.2,0.000,624397.9,624397.9,24590,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485923,1590679.00
02/07/2017 11:45,2,0.164,ALERT,211.03,300.57,59.965,1486485903,"201051344000890","219011344069620",18.94,-0.50,0,298.17,302.68,3.2,1.1,0.000,612492.3,612492.3,24660,0,0,0,L,1122011218,0,121.78,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1486485924,1590680.00
02/07/2017 11:45,2,0.176,ALERT,211.25,299.97,59.991,1486485903,"201051344000438","219011344069620",20.08,-1.00,0,297.57,302.07,3.6,1.5,0.000,613598.4,613598.4,24657,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1486485926,1590681.00
02/07/2017 11:45,2,0.145,ALERT,211.48,299.67,59.981,1486485903,"201051344000417","219011344069620",20.36,-1.00,0,296.66,301.17,3.0,1.0,0.000,596631.2,596631.2,24841,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485928,1590682.00
02/07/2017 11:45,2,0.066,ACTIVE_NO_POWER,211.03,299.67,59.986,1486485903,"274151322000083","219011344069620",21.81,-0.50,0,297.26,302.68,1.5,0.0,0.000,867602.1,867602.1,24122,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485929,1590683.00
02/07/2017 11:45,2,0.068,ACTIVE_NO_POWER,211.25,299.37,59.970,1486485903,"274151322000076","219011344069620",22.52,0.00,0,297.26,302.68,1.5,0.0,0.000,924794.0,924794.0,24229,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485930,1590684.00
02/07/2017 11:45,2,0.000,ALERT,212.38,302.07,59.986,1486485903,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,607271.4,607271.4,24724,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485932,1590685.00
02/07/2017 11:45,2,0.055,ALERT,210.80,300.87,59.970,1486485903,"274151322000095","219011344069620",20.79,-1.00,0,298.17,302.98,1.2,0.0,0.000,916222.9,916222.9,24306,0,0,0,L,1151911521,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1486485933,1590686.00
02/07/2017 11:45,2,0.000,ALERT,212.16,301.77,59.986,1486485903,"201051344000988","219011344069620",0.00,-1.00,0,296.36,304.18,0.0,0.0,0.000,568965.3,568965.3,24760,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485935,1590687.00
02/07/2017 11:45,2,0.000,ALERT,210.80,298.47,59.938,1486485903,"201051344001025","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,613414.7,613414.7,24790,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485937,1590688.00
02/07/2017 11:45,2,0.156,ALERT,212.16,301.17,59.986,1486485903,"201051344000458","219011344069620",19.74,0.50,0,299.37,305.38,3.1,1.1,0.000,617596.1,617596.1,24421,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1486485939,1590689.00
02/07/2017 11:45,2,0.152,ACTIVE,212.83,301.17,59.981,1486485903,"201051344000853","219011344069620",21.97,-1.00,0,299.37,304.48,3.4,1.4,0.000,617139.9,617139.9,24274,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485940,1590690.00
02/07/2017 11:45,2,0.158,ACTIVE,211.25,299.97,59.981,1486485903,"201051344000685","219011344069620",21.83,-0.50,0,297.26,301.47,3.5,1.5,0.000,613483.6,613483.6,24538,0,0,0,L,1122011218,0,122.23,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485941,1590691.00
02/07/2017 11:45,2,0.152,ACTIVE,211.03,299.37,59.975,1486485903,"201051344000917","219011344069620",21.83,0.50,0,295.46,300.87,3.4,1.4,0.000,610034.4,610034.4,24562,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485941,1590692.00
02/07/2017 11:45,2,0.137,ACTIVE,211.03,299.67,59.981,1486485903,"201051344001145","219011344069620",22.28,-1.00,0,297.87,302.37,3.1,1.1,0.000,617233.9,617233.9,24396,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485942,1590693.00
02/07/2017 11:45,2,0.000,ALERT,211.03,299.07,59.981,1486485903,"201051344000651","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,608113.0,608113.0,24704,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485944,1590694.00
02/07/2017 11:45,2,0.008,ALERT,210.35,299.07,59.970,1486485903,"274151322000088","219011344069620",28.78,0.00,0,296.66,301.77,0.0,0.0,0.000,831981.6,831981.6,24292,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485946,1590695.00
02/07/2017 11:45,2,0.008,ALERT,211.48,378.12,59.970,1486485903,"274151322000068","219011344069620",41.55,0.50,0,296.36,397.35,0.0,0.0,0.000,722118.9,722118.9,24818,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485948,1590696.00
02/07/2017 11:45,2,0.000,ALERT,210.80,299.67,59.981,1486485903,"201051344001135","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,603614.8,603614.8,24772,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486485950,1590697.00
02/07/2017 11:45,2,0.086,ALERT,212.16,302.37,59.975,1486485903,"201051344000594","219011344069620",31.87,-2.00,0,299.07,310.19,2.8,0.8,0.000,619843.5,619843.5,24631,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485951,1590698.00
02/07/2017 11:45,2,0.000,ALERT,211.25,299.67,59.991,1486485903,"201051344001203","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,612019.6,612019.6,24749,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485953,1590699.00
02/07/2017 11:45,2,0.062,ACTIVE_NO_POWER,210.80,299.97,59.975,1486485903,"274151322000054","219011344069620",21.77,1.00,0,296.66,302.37,1.4,0.0,0.000,848531.5,848531.5,24289,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485954,1590700.00
02/07/2017 11:45,2,0.000,ALERT,212.83,301.17,59.949,1486485903,"201051344000867","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,606109.2,606109.2,24780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486485956,1590701.00
02/07/2017 11:45,2,0.137,ALERT,211.25,299.97,59.975,1486485903,"201051344001093","219011344069620",31.25,0.00,0,296.96,301.47,4.4,2.3,0.000,609275.6,609275.6,24633,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485958,1590702.00
02/07/2017 11:45,2,0.102,ACTIVE,212.61,301.77,59.970,1486485903,"201051344000900","219011344069620",23.50,-0.50,0,299.07,304.18,2.5,0.4,0.000,625536.1,625536.1,24187,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485959,1590703.00
02/07/2017 11:45,2,0.156,ALERT,212.83,301.17,59.959,1486485903,"201051344000648","219011344069620",18.09,-1.50,0,298.47,304.48,2.9,0.9,0.000,614991.3,614991.3,24256,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485961,1590704.00
02/07/2017 11:45,2,0.178,ACTIVE,212.83,302.37,59.954,1486485903,"201051344000569","219011344069620",23.36,-0.50,0,299.97,305.38,4.2,2.1,0.000,626907.8,626907.8,24174,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485961,1590705.00
02/07/2017 11:45,2,0.143,ACTIVE,212.61,301.77,59.981,1486485903,"201051344000983","219011344069620",22.30,-0.50,0,299.37,304.78,3.2,1.2,0.000,618546.1,618546.1,24354,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485962,1590706.00
02/07/2017 11:45,2,0.000,ALERT,212.83,301.47,59.975,1486485903,"201051344001158","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,606752.1,606752.1,24674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486485964,1590707.00
02/07/2017 11:45,2,0.174,ACTIVE,213.06,302.07,59.981,1486485903,"201051344000576","219011344069620",21.77,-0.50,0,299.07,304.78,3.9,1.8,0.000,617867.6,617867.6,24244,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486485965,1590708.00
02/07/2017 11:45,2,0.029,ALERT,211.25,298.17,59.944,1486485903,"274151322000087","219011344069620",29.46,0.50,0,296.06,301.47,0.0,0.0,0.000,820325.0,820325.0,24569,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486485967,1590709.00
02/07/2017 12:00,2,0.135,ACTIVE,213.29,302.37,59.965,1486486803,"201051344000645","219011344069620",21.01,0.50,0,298.77,304.48,2.9,0.8,0.000,616924.5,616924.5,24270,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486804,1590710.00
02/07/2017 12:00,2,0.061,ACTIVE_NO_POWER,211.48,299.97,59.959,1486486803,"274151322000085","219011344069620",20.75,1.00,0,296.66,301.77,1.3,0.0,0.000,847118.3,847118.3,24322,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486805,1590711.00
02/07/2017 12:00,2,0.000,ALERT,213.51,302.68,59.959,1486486803,"201051344000633","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,605966.0,605966.0,24751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486807,1590712.00
02/07/2017 12:00,2,0.100,ALERT,213.06,302.98,59.959,1486486803,"201051344000469","219011344069620",30.61,-2.00,0,297.87,304.18,3.1,1.1,0.000,608856.4,608856.4,24702,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486486809,1590713.00
02/07/2017 12:00,2,0.115,ALERT,211.25,300.57,59.965,1486486803,"201051344000646","219011344069620",13.74,-1.00,0,297.26,301.77,1.6,0.0,0.000,604740.8,604740.8,24644,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486486811,1590714.00
02/07/2017 12:00,2,0.096,ACTIVE,211.03,299.67,59.959,1486486803,"274151322000052","219011344069620",22.44,0.00,0,296.66,302.07,2.2,0.2,0.000,876160.6,876160.6,24081,0,0,0,L,1151911521,0,120.65,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486812,1590715.00
02/07/2017 12:00,2,0.000,ALERT,211.48,300.87,59.970,1486486803,"201051344000585","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,615225.5,615225.5,24784,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486813,1590716.00
02/07/2017 12:00,2,0.164,ACTIVE,211.48,301.17,59.975,1486486803,"201051344001230","219011344069620",21.79,-0.50,0,298.17,302.07,3.6,1.6,0.000,608625.7,608625.7,24475,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486814,1590717.00
02/07/2017 12:00,2,0.141,ALERT,211.93,301.47,59.975,1486486803,"201051344000582","219011344069620",13.08,-1.50,0,298.47,302.68,1.9,0.0,0.000,600043.3,600043.3,24679,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486816,1590718.00
