ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 12:00,2,0.168,ALERT,211.03,300.57,59.991,1486486803,"201051344000955","219011344069620",18.13,-0.50,0,297.87,301.77,3.1,1.1,0.000,615412.8,615412.8,24619,0,0,0,L,1122011218,0,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486486818,1590719.00
02/07/2017 12:00,2,0.000,ALERT,211.48,381.42,59.944,1486486803,"274151322000094","219011344069620",41.53,-1.00,0,296.06,399.76,0.0,0.0,0.000,721308.7,721308.7,24915,0,0,0,L,1151911521,0,120.88,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486820,1590720.00
02/07/2017 12:00,2,0.172,ALERT,213.06,303.58,59.970,1486486803,"201051344000579","219011344069620",18.03,-1.00,0,299.97,305.38,3.1,1.1,0.000,624398.1,624398.1,24592,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1486486821,1590721.00
02/07/2017 12:00,2,0.172,ACTIVE,211.25,301.17,59.970,1486486803,"201051344000890","219011344069620",21.05,0.00,0,298.77,302.98,3.7,1.6,0.000,612492.6,612492.6,24662,0,0,0,L,1122011218,0,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486822,1590722.00
02/07/2017 12:00,2,0.182,ACTIVE,211.48,300.57,59.991,1486486803,"201051344000438","219011344069620",22.05,-1.00,0,298.47,302.07,4.1,2.0,0.000,613598.8,613598.8,24659,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486823,1590723.00
02/07/2017 12:00,2,0.074,ACTIVE_NO_POWER,211.48,301.17,59.959,1486486803,"274151322000083","219011344069620",22.90,0.00,0,297.26,302.07,1.7,0.0,0.000,867602.1,867602.1,24123,0,0,0,L,1151911521,0,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486825,1590724.00
02/07/2017 12:00,2,0.076,ACTIVE_NO_POWER,211.93,300.87,59.965,1486486803,"274151322000076","219011344069620",23.68,0.00,0,296.96,302.37,1.8,0.0,0.000,924794.0,924794.0,24230,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486826,1590725.00
02/07/2017 12:00,2,0.000,ALERT,212.83,303.88,59.928,1486486803,"201051344000868","219011344069620",0.00,-1.00,0,299.67,305.38,0.0,0.0,0.000,607271.4,607271.4,24726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486486828,1590726.00
02/07/2017 12:00,2,0.061,ACTIVE_NO_POWER,211.25,301.17,59.959,1486486803,"274151322000095","219011344069620",22.48,-0.50,0,298.17,302.68,1.4,0.0,0.000,916222.9,916222.9,24308,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486829,1590727.00
02/07/2017 12:00,2,0.000,ALERT,212.83,302.98,59.959,1486486803,"201051344000988","219011344069620",0.00,-1.00,0,296.66,304.18,0.0,0.0,0.000,568965.3,568965.3,24762,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486831,1590728.00
02/07/2017 12:00,2,0.000,ALERT,211.25,299.97,59.965,1486486803,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,613414.7,613414.7,24792,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486832,1590729.00
02/07/2017 12:00,2,0.168,ACTIVE,212.83,303.28,59.965,1486486803,"201051344000458","219011344069620",21.81,1.00,0,299.07,305.08,3.7,1.6,0.000,617596.4,617596.4,24423,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486833,1590730.00
02/07/2017 12:00,2,0.166,ALERT,213.51,303.88,59.965,1486486803,"201051344000853","219011344069620",23.16,-1.00,0,299.37,340.85,3.9,1.9,0.000,617140.3,617140.3,24275,0,0,0,L,1122011218,0,122.01,122.23,0002,-0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486835,1590731.00
02/07/2017 12:00,2,0.166,ACTIVE,211.70,301.17,59.970,1486486803,"201051344000685","219011344069620",23.16,0.00,0,297.87,301.77,3.9,1.9,0.000,613484.0,613484.0,24539,0,0,0,L,1122011218,0,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486836,1590732.00
02/07/2017 12:00,2,0.162,ACTIVE,211.70,300.87,59.965,1486486803,"201051344000917","219011344069620",23.04,0.50,0,296.66,301.47,3.8,1.7,0.000,610034.8,610034.8,24563,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486837,1590733.00
02/07/2017 12:00,2,0.148,ACTIVE,211.70,301.47,59.975,1486486803,"201051344001145","219011344069620",23.56,-0.50,0,297.87,302.68,3.5,1.5,0.000,617234.1,617234.1,24397,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486838,1590734.00
02/07/2017 12:00,2,0.000,ALERT,211.48,300.27,59.975,1486486803,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,608113.0,608113.0,24706,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486840,1590735.00
02/07/2017 12:00,2,0.039,ALERT,211.03,299.97,59.975,1486486803,"274151322000088","219011344069620",13.88,0.50,0,296.36,301.47,0.5,0.0,0.000,831981.6,831981.6,24294,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486842,1590736.00
02/07/2017 12:00,2,0.006,ALERT,212.16,385.63,59.975,1486486803,"274151322000068","219011344069620",41.94,0.50,0,296.06,404.57,0.0,0.0,0.000,722118.9,722118.9,24820,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486843,1590737.00
02/07/2017 12:00,2,0.000,ALERT,211.03,300.87,59.981,1486486803,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,603614.8,603614.8,24774,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486845,1590738.00
02/07/2017 12:00,2,0.141,ALERT,212.83,303.88,59.975,1486486803,"201051344000594","219011344069620",17.18,-1.50,0,298.77,308.99,2.5,0.5,0.000,619843.6,619843.6,24633,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486486847,1590739.00
02/07/2017 12:00,2,0.000,ALERT,211.70,300.27,60.023,1486486803,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,612019.6,612019.6,24751,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486849,1590740.00
02/07/2017 12:00,2,0.062,ACTIVE_NO_POWER,211.48,299.97,59.975,1486486803,"274151322000054","219011344069620",21.69,1.50,0,296.96,302.07,1.4,0.0,0.000,848531.5,848531.5,24290,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486850,1590741.00
02/07/2017 12:00,2,0.000,ALERT,213.29,302.68,59.970,1486486803,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,606109.2,606109.2,24782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486852,1590742.00
02/07/2017 12:00,2,0.195,ALERT,211.48,301.17,59.975,1486486803,"201051344001093","219011344069620",16.60,0.00,0,297.87,302.07,3.3,1.3,0.000,609276.0,609276.0,24635,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1486486853,1590743.00
02/07/2017 12:00,2,0.111,ACTIVE,213.06,346.86,59.954,1486486803,"201051344000900","219011344069620",27.41,0.00,0,299.37,347.16,3.1,1.1,0.000,625536.3,625536.3,24188,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486854,1590744.00
02/07/2017 12:00,2,0.166,ACTIVE,213.29,302.68,59.970,1486486803,"201051344000648","219011344069620",21.05,-1.50,0,298.77,304.48,3.6,1.5,0.000,614991.6,614991.6,24258,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486855,1590745.00
02/07/2017 12:00,2,0.186,ALERT,213.29,336.64,59.965,1486486803,"201051344000569","219011344069620",26.70,0.00,0,300.57,339.34,5.1,3.0,0.000,626908.4,626908.4,24175,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486857,1590746.00
02/07/2017 12:00,2,0.156,ACTIVE,213.06,303.58,59.959,1486486803,"201051344000983","219011344069620",23.72,-0.50,0,299.97,305.38,3.8,1.7,0.000,618546.4,618546.4,24355,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486858,1590747.00
02/07/2017 12:00,2,0.000,ALERT,213.29,303.28,59.975,1486486803,"201051344001158","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,606752.1,606752.1,24676,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486486860,1590748.00
02/07/2017 12:00,2,0.184,ACTIVE,213.51,304.18,59.975,1486486803,"201051344000576","219011344069620",23.22,-0.50,0,299.97,305.08,4.3,2.2,0.000,617868.1,617868.1,24245,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486486861,1590749.00
02/07/2017 12:00,2,0.061,ALERT,211.48,299.97,59.981,1486486803,"274151322000087","219011344069620",12.98,0.50,0,295.76,301.17,0.8,0.0,0.000,820325.0,820325.0,24571,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486863,1590750.00
02/07/2017 12:00,2,0.199,ALERT,211.93,300.57,59.975,1486486803,"201051344000417","219011344069620",16.16,-1.00,0,298.17,302.07,3.3,1.2,0.000,596631.5,596631.5,24844,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486486864,1590751.00
02/07/2017 12:15,2,0.146,ACTIVE,213.96,303.88,59.970,1486487703,"201051344000645","219011344069620",23.50,0.50,0,300.27,305.38,3.5,1.5,0.000,616924.8,616924.8,24271,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487704,1590752.00
02/07/2017 12:15,2,0.068,ACTIVE_NO_POWER,211.70,300.27,59.959,1486487703,"274151322000085","219011344069620",22.88,1.50,0,298.47,302.98,1.6,0.0,0.000,847118.3,847118.3,24323,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487705,1590753.00
02/07/2017 12:15,2,0.000,ALERT,213.96,303.58,59.975,1486487703,"201051344000633","219011344069620",0.00,-1.50,0,298.17,305.38,0.0,0.0,0.000,605966.0,605966.0,24753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486487706,1590754.00
02/07/2017 12:15,2,0.098,ALERT,213.51,303.88,59.970,1486487703,"201051344000469","219011344069620",31.17,-1.50,0,298.77,305.38,3.1,1.1,0.000,608856.7,608856.7,24704,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487708,1590755.00
02/07/2017 12:15,2,0.133,ACTIVE,211.70,301.47,59.975,1486487703,"201051344000646","219011344069620",19.04,-1.00,0,298.47,302.68,2.6,0.6,0.000,604740.9,604740.9,24646,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487709,1590756.00
02/07/2017 12:15,2,0.109,ACTIVE,211.70,300.27,59.991,1486487703,"274151322000052","219011344069620",23.72,0.50,0,298.47,303.58,2.6,0.6,0.000,876160.8,876160.8,24082,0,0,0,L,1151911521,0,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487710,1590757.00
02/07/2017 12:15,2,0.000,ALERT,211.93,301.47,59.938,1486487703,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,615225.5,615225.5,24786,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486487712,1590758.00
02/07/2017 12:15,2,0.152,ACTIVE,212.16,301.47,59.981,1486487703,"201051344000582","219011344069620",18.89,-1.00,0,299.37,303.58,2.9,0.9,0.000,600043.5,600043.5,24681,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487714,1590759.00
02/07/2017 12:15,2,0.182,ACTIVE,211.48,301.47,59.986,1486487703,"201051344000955","219011344069620",21.31,-0.50,0,298.77,302.68,4.0,1.9,0.000,615413.3,615413.3,24621,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487715,1590760.00
02/07/2017 12:15,2,0.000,ALERT,211.70,299.67,59.981,1486487703,"274151322000094","219011344069620",42.10,-1.00,0,297.87,407.87,0.0,0.0,0.000,721308.7,721308.7,24917,0,0,0,L,1151911521,0,120.88,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487717,1590761.00
02/07/2017 12:15,2,0.184,ACTIVE,213.51,304.18,59.975,1486487703,"201051344000579","219011344069620",20.75,-1.00,0,300.87,306.58,3.9,1.8,0.000,624398.4,624398.4,24594,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487718,1590762.00
02/07/2017 12:15,2,0.184,ACTIVE,211.70,302.07,59.933,1486487703,"201051344000890","219011344069620",23.08,0.00,0,299.37,303.88,4.3,2.2,0.000,612493.1,612493.1,24663,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487719,1590763.00
02/07/2017 12:15,2,0.193,ACTIVE,211.93,301.47,59.970,1486487703,"201051344000438","219011344069620",23.85,-0.50,0,299.37,303.28,4.7,2.6,0.000,613599.4,613599.4,24660,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487720,1590764.00
02/07/2017 12:15,2,0.203,ACTIVE,212.16,300.87,59.981,1486487703,"201051344000417","219011344069620",18.37,-0.50,0,298.47,302.37,3.8,1.7,0.000,596631.8,596631.8,24846,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487721,1590765.00
02/07/2017 12:15,2,0.086,ACTIVE,211.93,301.17,59.981,1486487703,"274151322000083","219011344069620",24.29,0.00,0,299.37,304.18,2.1,0.1,0.000,867602.1,867602.1,24124,0,0,0,L,1151911521,0,121.10,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487722,1590766.00
02/07/2017 12:15,2,0.088,ALERT,212.61,327.02,59.986,1486487703,"274151322000076","219011344069620",26.34,1.50,0,299.07,339.65,2.4,0.4,0.000,924794.0,924794.0,24231,0,0,0,L,1151911521,0,121.55,122.91,0002,1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487724,1590767.00
02/07/2017 12:15,2,0.072,ALERT,213.29,303.88,59.975,1486487703,"201051344000868","219011344069620",30.89,-1.00,0,300.57,306.58,2.3,0.3,0.000,607271.5,607271.5,24728,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487725,1590768.00
02/07/2017 12:15,2,0.072,ACTIVE_NO_POWER,211.70,301.17,59.991,1486487703,"274151322000095","219011344069620",24.11,-0.50,0,299.67,303.88,1.8,0.0,0.000,916222.9,916222.9,24309,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487726,1590769.00
02/07/2017 12:15,2,0.000,ALERT,213.29,303.28,60.007,1486487703,"201051344000988","219011344069620",0.00,-0.50,0,297.26,305.38,0.0,0.0,0.000,568965.3,568965.3,24764,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486487728,1590770.00
02/07/2017 12:15,2,0.000,ALERT,211.48,299.97,59.975,1486487703,"201051344001025","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,613414.7,613414.7,24794,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486487730,1590771.00
02/07/2017 12:15,2,0.178,ACTIVE,213.29,303.88,59.981,1486487703,"201051344000458","219011344069620",23.60,1.00,0,300.57,306.28,4.3,2.2,0.000,617596.9,617596.9,24424,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487731,1590772.00
02/07/2017 12:15,2,0.182,ALERT,213.96,340.55,59.991,1486487703,"201051344000853","219011344069620",26.86,0.00,0,301.47,354.37,5.0,2.9,0.000,617141.0,617141.0,24277,0,0,0,L,1122011218,0,122.23,122.23,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487732,1590773.00
02/07/2017 12:15,2,0.209,ALERT,211.93,301.17,59.938,1486487703,"201051344000685","219011344069620",20.99,0.00,0,299.37,336.34,4.5,2.4,0.000,613484.6,613484.6,24540,0,0,0,L,1122011218,0,122.68,121.10,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487734,1590774.00
02/07/2017 12:15,2,0.182,ALERT,211.93,339.04,59.981,1486487703,"201051344000917","219011344069620",25.56,1.50,0,297.26,343.55,4.8,2.7,0.000,610035.4,610035.4,24564,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487736,1590775.00
02/07/2017 12:15,2,0.162,ALERT,212.16,339.04,59.965,1486487703,"201051344001145","219011344069620",26.22,0.00,0,299.67,346.86,4.3,2.3,0.000,617234.6,617234.6,24398,0,0,0,L,1122011218,0,122.23,120.88,0002,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487738,1590776.00
02/07/2017 12:15,2,0.158,ALERT,211.93,300.27,59.996,1486487703,"201051344000651","219011344069620",14.63,-1.50,0,298.47,302.37,2.4,0.3,0.000,608113.1,608113.1,24708,0,0,0,L,1122011218,0,122.46,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487740,1590777.00
02/07/2017 12:15,2,0.045,ACTIVE_NO_POWER,211.25,300.27,59.991,1486487703,"274151322000088","219011344069620",19.34,1.00,0,298.17,302.98,0.9,0.0,0.000,831981.6,831981.6,24296,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487741,1590778.00
02/07/2017 12:15,2,0.008,ALERT,212.38,299.67,59.975,1486487703,"274151322000068","219011344069620",42.34,1.00,0,297.87,407.87,0.0,0.0,0.000,722118.9,722118.9,24822,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,1,1220,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487743,1590779.00
02/07/2017 12:15,2,0.062,ALERT,211.48,301.47,59.975,1486487703,"201051344001135","219011344069620",31.59,-0.50,0,298.47,303.58,2.0,0.0,0.000,603614.8,603614.8,24776,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487744,1590780.00
02/07/2017 12:15,2,0.148,ACTIVE,213.06,304.18,59.986,1486487703,"201051344000594","219011344069620",19.96,-1.50,0,299.67,305.98,3.0,1.0,0.000,619843.8,619843.8,24635,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487745,1590781.00
02/07/2017 12:15,2,0.070,ALERT,211.93,301.17,59.970,1486487703,"201051344001203","219011344069620",31.27,-1.00,0,298.77,304.78,2.3,0.3,0.000,612019.7,612019.7,24753,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486487747,1590782.00
02/07/2017 12:15,2,0.066,ACTIVE_NO_POWER,211.48,300.57,59.949,1486487703,"274151322000054","219011344069620",22.76,1.50,0,298.47,303.28,1.6,0.0,0.000,848531.5,848531.5,24291,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487748,1590783.00
02/07/2017 12:15,2,0.000,ALERT,213.74,302.98,59.981,1486487703,"201051344000867","219011344069620",0.00,0.00,0,299.37,305.98,0.0,0.0,0.000,606109.2,606109.2,24784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486487750,1590784.00
02/07/2017 12:15,2,0.201,ACTIVE,211.70,301.17,59.938,1486487703,"201051344001093","219011344069620",19.54,0.50,0,298.47,302.68,4.0,2.0,0.000,609276.5,609276.5,24637,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487751,1590785.00
02/07/2017 12:15,2,0.139,ALERT,213.51,339.95,59.933,1486487703,"201051344000900","219011344069620",25.58,0.50,0,301.17,346.86,3.6,1.5,0.000,625536.6,625536.6,24189,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487753,1590786.00
02/07/2017 12:15,2,0.184,ACTIVE,213.51,302.68,60.002,1486487703,"201051344000648","219011344069620",21.87,-1.00,0,299.67,305.68,4.1,2.0,0.000,614992.1,614992.1,24259,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487754,1590787.00
02/07/2017 12:15,2,0.199,ACTIVE,213.51,339.65,59.981,1486487703,"201051344000569","219011344069620",27.97,0.50,0,301.77,351.67,5.6,3.5,0.004,626909.2,626909.2,24177,0,0,0,L,1122011218,0,121.55,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487755,1590788.00
02/07/2017 12:15,2,0.162,ACTIVE,213.51,338.74,59.965,1486487703,"201051344000983","219011344069620",27.10,0.50,0,302.07,346.56,4.5,2.4,0.000,618546.9,618546.9,24356,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487755,1590789.00
02/07/2017 12:15,2,0.000,ALERT,213.51,303.28,59.970,1486487703,"201051344001158","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,606752.1,606752.1,24678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486487757,1590790.00
02/07/2017 12:15,2,0.191,ALERT,213.96,330.93,59.970,1486487703,"201051344000576","219011344069620",25.98,0.00,0,301.77,339.34,5.1,3.0,0.000,617868.8,617868.8,24246,0,0,0,L,1122011218,0,122.01,122.23,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487759,1590791.00
02/07/2017 12:15,2,0.066,ACTIVE_NO_POWER,211.93,299.37,59.970,1486487703,"274151322000087","219011344069620",17.29,0.50,0,297.26,302.37,1.1,0.0,0.000,820325.0,820325.0,24573,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487760,1590792.00
02/07/2017 12:15,2,0.176,ALERT,211.93,330.93,59.975,1486487703,"201051344001230","219011344069620",25.13,0.00,0,299.37,336.94,4.5,2.4,0.000,608626.3,608626.3,24477,0,0,0,L,1122011218,1,122.23,120.88,0002,-3,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486487762,1590793.00
02/07/2017 12:30,2,0.160,ALERT,213.51,335.14,59.949,1486488603,"201051344000645","219011344069620",27.08,1.00,0,300.87,339.34,4.4,2.4,0.000,616925.3,616925.3,24272,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488605,1590794.00
02/07/2017 12:30,2,0.084,ACTIVE,211.48,300.27,59.933,1486488603,"274151322000085","219011344069620",24.71,1.50,0,298.47,302.07,2.1,0.1,0.000,847118.3,847118.3,24324,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488606,1590795.00
02/07/2017 12:30,2,0.078,ALERT,213.51,302.37,59.954,1486488603,"201051344000633","219011344069620",31.69,-1.00,0,299.07,305.38,2.5,0.5,0.000,605966.0,605966.0,24755,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486488608,1590796.00
02/07/2017 12:30,2,0.172,ALERT,213.06,302.68,59.949,1486488603,"201051344000469","219011344069620",17.02,-1.50,0,299.97,305.38,3.0,1.0,0.000,608856.9,608856.9,24706,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486488610,1590797.00
02/07/2017 12:30,2,0.146,ACTIVE,211.70,301.17,59.944,1486488603,"201051344000646","219011344069620",22.09,-0.50,0,298.77,302.68,3.3,1.3,0.000,604741.0,604741.0,24647,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488611,1590798.00
02/07/2017 12:30,2,0.123,ALERT,211.70,337.24,59.954,1486488603,"274151322000052","219011344069620",28.01,1.50,0,298.17,346.86,3.5,1.5,0.000,876161.0,876161.0,24083,0,0,0,L,1151911521,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488613,1590799.00
02/07/2017 12:30,2,0.068,ALERT,211.93,301.47,59.912,1486488603,"201051344000585","219011344069620",31.41,0.00,0,298.77,302.98,2.2,0.2,0.000,615225.5,615225.5,24788,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486488614,1590800.00
02/07/2017 12:30,2,0.227,ALERT,212.16,336.94,59.959,1486488603,"201051344001230","219011344069620",22.96,0.50,0,299.37,358.58,5.3,3.2,0.000,608626.9,608626.9,24479,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488616,1590801.00
02/07/2017 12:30,2,0.182,ACTIVE,212.38,301.77,59.954,1486488603,"201051344000582","219011344069620",19.80,-0.50,0,299.97,303.28,3.6,1.6,0.000,600043.8,600043.8,24682,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488617,1590802.00
02/07/2017 12:30,2,0.225,ACTIVE,211.48,301.17,59.959,1486488603,"201051344000955","219011344069620",20.67,0.00,0,299.37,302.68,4.7,2.6,0.000,615413.8,615413.8,24622,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488618,1590803.00
02/07/2017 12:30,2,0.000,ALERT,211.48,299.67,59.944,1486488603,"274151322000094","219011344069620",42.70,-0.50,0,297.57,408.48,0.0,0.0,0.000,721308.7,721308.7,24919,0,0,0,L,1151911521,0,120.88,122.68,0002,-2,0,0,0,0,0,0,243,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1486488620,1590804.00
02/07/2017 12:30,2,0.193,ACTIVE,213.06,303.88,59.949,1486488603,"201051344000579","219011344069620",23.26,-0.50,0,301.77,305.68,4.6,2.5,0.000,624398.9,624398.9,24595,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488621,1590805.00
02/07/2017 12:30,2,0.197,ALERT,211.93,339.95,59.954,1486488603,"201051344000890","219011344069620",27.29,0.50,0,300.27,345.36,5.5,3.4,0.000,612493.7,612493.7,24664,0,0,0,L,1122011218,0,122.23,120.65,0002,-0,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488622,1590806.00
02/07/2017 12:30,2,0.209,ALERT,212.16,337.84,59.959,1486488603,"201051344000438","219011344069620",27.89,0.00,0,299.67,354.97,6.0,3.8,0.000,613600.1,613600.1,24661,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488624,1590807.00
02/07/2017 12:30,2,0.209,ACTIVE,212.16,300.27,59.949,1486488603,"201051344000417","219011344069620",19.76,-0.50,0,298.77,302.37,4.2,2.1,0.000,596632.3,596632.3,24847,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488625,1590808.00
02/07/2017 12:30,2,0.100,ALERT,211.70,338.74,59.944,1486488603,"274151322000083","219011344069620",29.10,1.50,0,298.77,344.76,3.0,1.0,0.004,867602.2,867602.2,24125,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488627,1590809.00
02/07/2017 12:30,2,0.104,ALERT,212.16,339.34,59.949,1486488603,"274151322000076","219011344069620",28.82,2.00,0,298.77,348.36,3.0,1.0,0.004,924794.1,924794.1,24233,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488629,1590810.00
02/07/2017 12:30,2,0.127,ALERT,212.83,303.58,59.981,1486488603,"201051344000868","219011344069620",12.07,-1.00,0,301.47,305.98,1.6,0.0,0.000,607271.5,607271.5,24730,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486488631,1590811.00
02/07/2017 12:30,2,0.082,ACTIVE,211.70,339.04,59.944,1486488603,"274151322000095","219011344069620",28.69,0.50,0,299.67,340.85,2.4,0.4,0.000,916222.9,916222.9,24310,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488631,1590812.00
02/07/2017 12:30,2,0.061,ALERT,212.83,303.28,59.954,1486488603,"201051344000988","219011344069620",31.25,-0.50,0,298.17,304.48,1.9,0.0,0.000,568965.3,568965.3,24766,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1486488633,1590813.00
02/07/2017 12:30,2,0.123,ALERT,211.70,300.27,59.975,1486488603,"201051344001025","219011344069620",15.19,-1.50,0,298.47,303.28,1.9,0.0,0.000,613414.7,613414.7,24796,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486488635,1590814.00
02/07/2017 12:30,2,0.191,ALERT,213.06,339.04,59.959,1486488603,"201051344000458","219011344069620",27.37,2.00,0,301.17,348.06,5.4,3.3,0.000,617597.5,617597.5,24425,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,7,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488637,1590815.00
02/07/2017 12:30,2,0.211,ACTIVE,213.74,340.85,59.954,1486488603,"201051344000853","219011344069620",26.94,0.50,0,301.47,342.95,5.8,3.7,0.009,617141.7,617141.7,24279,0,0,0,L,1122011218,0,122.01,122.46,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488638,1590816.00
02/07/2017 12:30,2,0.229,ALERT,212.38,338.74,59.959,1486488603,"201051344000685","219011344069620",24.31,0.50,0,299.07,354.97,5.7,3.5,0.004,613485.3,613485.3,24542,0,0,0,L,1122011218,0,122.91,121.10,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488640,1590817.00
02/07/2017 12:30,2,0.219,ALERT,212.16,338.14,59.959,1486488603,"201051344000917","219011344069620",24.31,2.00,0,297.57,348.96,5.4,3.3,0.000,610036.1,610036.1,24566,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488641,1590818.00
02/07/2017 12:30,2,0.197,ACTIVE,212.38,338.14,59.933,1486488603,"201051344001145","219011344069620",25.29,0.50,0,299.07,350.47,5.1,3.0,0.004,617235.2,617235.2,24400,0,0,0,L,1122011218,0,122.23,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488642,1590819.00
02/07/2017 12:30,2,0.172,ALERT,211.93,300.27,59.965,1486488603,"201051344000651","219011344069620",19.54,-1.00,0,298.77,302.37,3.4,1.4,0.000,608113.3,608113.3,24710,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1486488644,1590820.00
02/07/2017 12:30,2,0.055,ACTIVE_NO_POWER,211.25,299.97,59.954,1486488603,"274151322000088","219011344069620",22.30,1.00,0,297.87,301.77,1.2,0.0,0.000,831981.6,831981.6,24297,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488645,1590821.00
02/07/2017 12:30,2,0.006,ALERT,211.93,299.07,59.959,1486488603,"274151322000068","219011344069620",42.80,1.50,0,297.26,407.87,0.0,0.0,0.000,722118.9,722118.9,24824,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,253,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486488647,1590822.00
02/07/2017 12:30,2,0.127,ALERT,211.48,300.87,59.965,1486488603,"201051344001135","219011344069620",17.95,-0.50,0,299.07,303.28,2.3,0.3,0.000,603614.8,603614.8,24778,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486488649,1590823.00
02/07/2017 12:30,2,0.160,ACTIVE,212.61,303.58,59.986,1486488603,"201051344000594","219011344069620",22.09,-1.00,0,300.87,305.38,3.6,1.5,0.000,619844.1,619844.1,24636,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488650,1590824.00
02/07/2017 12:30,2,0.145,ALERT,211.93,300.57,60.002,1486488603,"201051344001203","219011344069620",18.19,-1.00,0,299.07,304.48,2.7,0.7,0.000,612019.7,612019.7,24755,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1486488652,1590825.00
02/07/2017 12:30,2,0.082,ACTIVE,211.25,307.48,59.954,1486488603,"274151322000054","219011344069620",24.89,2.00,0,298.47,313.50,2.1,0.1,0.000,848531.5,848531.5,24292,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488653,1590826.00
02/07/2017 12:30,2,0.000,ALERT,213.29,302.68,59.959,1486488603,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,606109.2,606109.2,24786,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486488654,1590827.00
02/07/2017 12:30,2,0.211,ACTIVE,211.93,300.87,59.965,1486488603,"201051344001093","219011344069620",21.89,0.50,0,299.07,302.68,4.7,2.6,0.000,609277.0,609277.0,24638,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488655,1590828.00
02/07/2017 12:30,2,0.148,ACTIVE,213.06,339.95,59.965,1486488603,"201051344000900","219011344069620",28.45,1.00,0,301.17,342.05,4.3,2.2,0.009,625537.0,625537.0,24191,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488656,1590829.00
02/07/2017 12:30,2,0.209,ACTIVE,213.29,302.68,59.986,1486488603,"201051344000648","219011344069620",21.87,-1.00,0,300.87,320.71,4.7,2.6,0.000,614992.6,614992.6,24260,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488657,1590830.00
02/07/2017 12:30,2,0.217,ALERT,213.29,339.04,59.944,1486488603,"201051344000569","219011344069620",29.52,1.00,0,302.37,342.95,6.5,4.4,0.009,626910.2,626910.2,24178,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488659,1590831.00
02/07/2017 12:30,2,0.178,ALERT,213.06,339.04,59.965,1486488603,"201051344000983","219011344069620",28.31,1.00,0,301.77,349.26,5.1,3.0,0.009,618547.6,618547.6,24357,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488661,1590832.00
02/07/2017 12:30,2,0.123,ALERT,213.06,302.98,59.975,1486488603,"201051344001158","219011344069620",16.26,-1.50,0,300.27,304.48,2.0,0.0,0.000,606752.1,606752.1,24680,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1486488662,1590833.00
02/07/2017 12:30,2,0.209,ALERT,213.74,340.55,59.965,1486488603,"201051344000576","219011344069620",27.83,1.00,0,301.17,351.97,5.9,3.8,0.004,617869.6,617869.6,24248,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488664,1590834.00
02/07/2017 12:30,2,0.074,ACTIVE_NO_POWER,211.48,298.77,59.959,1486488603,"274151322000087","219011344069620",20.69,1.00,0,296.96,301.47,1.6,0.0,0.000,820325.0,820325.0,24574,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486488665,1590835.00
02/07/2017 12:45,2,0.172,ALERT,213.06,301.47,59.986,1486489503,"201051344000645","219011344069620",21.99,1.00,0,300.57,339.65,3.8,1.8,0.000,616925.7,616925.7,24274,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489505,1590836.00
02/07/2017 12:45,2,0.078,ACTIVE_NO_POWER,211.03,299.07,59.975,1486489503,"274151322000085","219011344069620",24.07,1.50,0,297.87,302.37,1.9,0.0,0.000,847118.3,847118.3,24325,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489506,1590837.00
02/07/2017 12:45,2,0.080,ALERT,213.29,301.77,59.981,1486489503,"201051344000633","219011344069620",31.41,-1.00,0,298.77,304.78,2.6,0.6,0.000,605966.1,605966.1,24757,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489508,1590838.00
02/07/2017 12:45,2,0.164,ALERT,212.61,301.77,59.981,1486489503,"201051344000469","219011344069620",13.38,-1.50,0,299.37,305.08,2.2,0.2,0.000,608857.1,608857.1,24708,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486489510,1590839.00
02/07/2017 12:45,2,0.141,ACTIVE,211.25,299.97,59.944,1486489503,"201051344000646","219011344069620",20.69,-0.50,0,298.17,302.37,3.0,1.0,0.000,604741.3,604741.3,24648,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489511,1590840.00
02/07/2017 12:45,2,0.111,ALERT,211.03,337.84,59.986,1486489503,"274151322000052","219011344069620",28.37,2.50,0,298.17,345.06,3.2,1.2,0.000,876161.2,876161.2,24085,0,0,0,L,1151911521,0,120.42,122.01,0002,2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489513,1590841.00
02/07/2017 12:45,2,0.068,ALERT,211.25,300.27,59.970,1486489503,"201051344000585","219011344069620",30.87,-0.50,0,298.17,302.68,2.2,0.2,0.000,615225.5,615225.5,24790,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489515,1590842.00
02/07/2017 12:45,2,0.195,ACTIVE,211.25,335.14,59.981,1486489503,"201051344001230","219011344069620",24.29,0.50,0,299.67,355.58,4.8,2.7,0.000,608627.6,608627.6,24481,0,0,0,L,1122011218,0,121.78,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489515,1590843.00
02/07/2017 12:45,2,0.158,ACTIVE,211.70,300.87,59.970,1486489503,"201051344000582","219011344069620",20.73,-0.50,0,299.37,303.28,3.4,1.3,0.000,600044.1,600044.1,24683,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489516,1590844.00
02/07/2017 12:45,2,0.203,ACTIVE,210.80,299.97,59.949,1486489503,"201051344000955","219011344069620",20.91,0.00,0,298.77,302.68,4.3,2.3,0.000,615414.3,615414.3,24623,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489517,1590845.00
02/07/2017 12:45,2,0.000,ALERT,210.80,298.77,59.965,1486489503,"274151322000094","219011344069620",42.38,-0.50,0,296.96,408.48,0.0,0.0,0.000,721308.7,721308.7,24921,0,0,0,L,1151911521,0,120.65,122.23,0002,-2,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489519,1590846.00
02/07/2017 12:45,2,0.197,ACTIVE,212.61,302.37,59.975,1486489503,"201051344000579","219011344069620",20.91,-0.50,0,301.17,305.98,4.2,2.1,0.000,624399.5,624399.5,24596,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489520,1590847.00
02/07/2017 12:45,2,0.195,ALERT,211.25,300.87,59.965,1486489503,"201051344000890","219011344069620",22.92,0.50,0,299.07,340.55,4.5,2.5,0.000,612494.4,612494.4,24666,0,0,0,L,1122011218,0,121.78,120.42,0002,0,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489522,1590848.00
02/07/2017 12:45,2,0.199,ALERT,211.48,327.32,59.970,1486489503,"201051344000438","219011344069620",26.34,0.50,0,299.07,347.76,5.3,3.2,0.000,613600.9,613600.9,24663,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489524,1590849.00
02/07/2017 12:45,2,0.203,ACTIVE,211.48,299.37,60.007,1486489503,"201051344000417","219011344069620",19.08,-0.50,0,298.17,302.07,4.0,1.9,0.000,596632.8,596632.8,24848,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489524,1590850.00
02/07/2017 12:45,2,0.090,ACTIVE,211.25,337.24,59.970,1486489503,"274151322000083","219011344069620",28.51,2.50,0,298.77,345.96,2.6,0.6,0.004,867602.3,867602.3,24127,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489525,1590851.00
02/07/2017 12:45,2,0.098,ACTIVE,211.70,336.94,59.970,1486489503,"274151322000076","219011344069620",27.81,3.00,0,312.59,366.10,2.7,0.7,0.004,924794.3,924794.3,24235,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489526,1590852.00
02/07/2017 12:45,2,0.070,ALERT,212.61,302.37,59.986,1486489503,"201051344000868","219011344069620",31.23,-1.00,0,300.87,306.28,2.3,0.3,0.000,607271.6,607271.6,24732,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489528,1590853.00
02/07/2017 12:45,2,0.080,ALERT,211.03,313.20,59.938,1486489503,"274151322000095","219011344069620",25.39,0.50,0,299.07,339.34,2.0,0.1,0.000,916223.0,916223.0,24311,0,0,0,L,1151911521,0,121.33,121.78,0002,-0,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489530,1590854.00
02/07/2017 12:45,2,0.061,ALERT,212.38,301.77,59.970,1486489503,"201051344000988","219011344069620",30.95,-0.50,0,297.87,305.08,1.9,0.0,0.000,568965.3,568965.3,24768,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489532,1590855.00
02/07/2017 12:45,2,0.076,ALERT,211.25,299.67,59.970,1486489503,"201051344001025","219011344069620",31.31,-1.00,0,297.87,303.28,2.5,0.5,0.000,613414.8,613414.8,24798,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489534,1590856.00
02/07/2017 12:45,2,0.186,ALERT,212.61,315.30,59.970,1486489503,"201051344000458","219011344069620",25.03,2.00,0,300.57,341.45,4.8,2.7,0.000,617598.2,617598.2,24427,0,0,0,L,1122011218,0,121.55,121.78,0002,-1,0,0,0,0,0,0,9,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489536,1590857.00
02/07/2017 12:45,2,0.205,ALERT,213.29,340.85,59.970,1486489503,"201051344000853","219011344069620",25.76,0.50,0,301.47,344.15,5.3,3.2,0.000,617142.5,617142.5,24280,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489538,1590858.00
02/07/2017 12:45,2,0.213,ALERT,211.93,329.73,59.970,1486489503,"201051344000685","219011344069620",23.26,1.00,0,299.07,351.37,5.1,3.0,0.000,613486.1,613486.1,24544,0,0,0,L,1122011218,0,122.46,120.65,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489539,1590859.00
02/07/2017 12:45,2,0.209,ACTIVE,211.48,337.24,59.970,1486489503,"201051344000917","219011344069620",23.28,2.00,0,297.87,347.76,5.0,2.9,0.000,610036.8,610036.8,24568,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489540,1590860.00
02/07/2017 12:45,2,0.172,ALERT,211.70,337.24,59.970,1486489503,"201051344001145","219011344069620",26.54,0.50,0,299.37,354.37,4.7,2.6,0.000,617235.9,617235.9,24401,0,0,0,L,1122011218,0,121.78,120.65,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489542,1590861.00
