ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 12:45,2,0.164,ACTIVE,211.48,299.67,60.002,1486489503,"201051344000651","219011344069620",17.22,-1.00,0,297.87,302.07,2.9,0.8,0.000,608113.5,608113.5,24712,0,0,0,L,1122011218,0,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489543,1590862.00
02/07/2017 12:45,2,0.049,ACTIVE_NO_POWER,210.80,299.37,59.965,1486489503,"274151322000088","219011344069620",20.83,1.50,0,297.26,301.47,1.0,0.0,0.000,831981.6,831981.6,24298,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489544,1590863.00
02/07/2017 12:45,2,0.021,ALERT,211.48,405.17,59.959,1486489503,"274151322000068","219011344069620",36.38,2.00,0,296.66,407.57,0.8,0.0,0.062,722118.9,722118.9,24826,0,0,0,L,1151911521,0,121.33,122.46,0002,1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489546,1590864.00
02/07/2017 12:45,2,0.119,ALERT,211.03,300.27,59.944,1486489503,"201051344001135","219011344069620",14.77,0.00,0,298.47,302.98,1.8,0.0,0.000,603614.8,603614.8,24780,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486489548,1590865.00
02/07/2017 12:45,2,0.154,ACTIVE,212.38,303.28,59.917,1486489503,"201051344000594","219011344069620",20.69,-1.00,0,300.27,305.38,3.2,1.2,0.000,619844.4,619844.4,24637,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489549,1590866.00
02/07/2017 12:45,2,0.137,ACTIVE,211.48,299.97,59.912,1486489503,"201051344001203","219011344069620",14.97,-1.00,0,298.47,304.18,2.1,0.1,0.000,612019.8,612019.8,24757,0,0,0,L,1122011218,0,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489550,1590867.00
02/07/2017 12:45,2,0.072,ACTIVE_NO_POWER,210.57,299.67,59.959,1486489503,"274151322000054","219011344069620",23.52,2.50,0,297.87,308.39,1.8,0.0,0.000,848531.5,848531.5,24293,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489550,1590868.00
02/07/2017 12:45,2,0.000,ALERT,213.06,302.37,59.970,1486489503,"201051344000867","219011344069620",0.00,0.00,0,299.37,305.68,0.0,0.0,0.000,606109.2,606109.2,24788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486489552,1590869.00
02/07/2017 12:45,2,0.207,ACTIVE,211.25,300.27,59.959,1486489503,"201051344001093","219011344069620",20.71,1.00,0,298.47,302.07,4.4,2.3,0.000,609277.6,609277.6,24639,0,0,0,L,1122011218,0,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489553,1590870.00
02/07/2017 12:45,2,0.139,ALERT,213.06,339.65,59.965,1486489503,"201051344000900","219011344069620",27.06,1.00,0,301.17,342.35,3.9,1.8,0.009,625537.5,625537.5,24192,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489555,1590871.00
02/07/2017 12:45,2,0.207,ACTIVE,213.06,338.44,59.959,1486489503,"201051344000569","219011344069620",28.57,1.00,0,310.19,373.61,6.0,3.9,0.004,626911.1,626911.1,24180,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489557,1590872.00
02/07/2017 12:45,2,0.170,ACTIVE,212.83,338.14,59.970,1486489503,"201051344000983","219011344069620",27.65,1.00,0,300.87,341.75,4.8,2.7,0.000,618548.2,618548.2,24359,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489558,1590873.00
02/07/2017 12:45,2,0.055,ALERT,212.83,302.68,59.981,1486489503,"201051344001158","219011344069620",31.09,-1.50,0,299.67,305.08,1.7,0.0,0.000,606752.1,606752.1,24682,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486489559,1590874.00
02/07/2017 12:45,2,0.201,ACTIVE,213.51,339.95,59.981,1486489503,"201051344000576","219011344069620",27.25,1.00,0,300.87,348.96,5.6,3.4,0.004,617870.4,617870.4,24250,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489560,1590875.00
02/07/2017 12:45,2,0.070,ACTIVE_NO_POWER,211.25,298.17,59.938,1486489503,"274151322000087","219011344069620",19.28,1.50,0,296.66,300.87,1.4,0.0,0.000,820325.0,820325.0,24575,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489561,1590876.00
02/07/2017 12:45,2,0.182,ACTIVE,212.83,302.07,59.965,1486489503,"201051344000648","219011344069620",23.54,-1.00,0,300.57,303.88,4.4,2.3,0.000,614993.1,614993.1,24263,0,0,0,L,1122011218,2,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486489563,1590877.00
02/07/2017 13:00,2,0.148,ALERT,213.06,301.47,59.938,1486490403,"201051344000645","219011344069620",22.26,1.00,0,299.67,339.04,3.4,1.4,0.000,616926.1,616926.1,24276,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490405,1590878.00
02/07/2017 13:00,2,0.072,ALERT,211.70,300.57,59.986,1486490403,"274151322000085","219011344069620",23.52,1.50,0,297.26,336.94,1.8,0.0,0.000,847118.3,847118.3,24326,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490407,1590879.00
02/07/2017 13:00,2,0.078,ALERT,213.29,301.47,59.981,1486490403,"201051344000633","219011344069620",30.99,-1.00,0,297.57,304.48,2.5,0.5,0.000,605966.2,605966.2,24759,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486490409,1590880.00
02/07/2017 13:00,2,0.098,ALERT,212.83,301.47,59.986,1486490403,"201051344000469","219011344069620",31.07,-1.00,0,298.77,304.48,3.1,1.1,0.000,608857.3,608857.3,24710,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1486490410,1590881.00
02/07/2017 13:00,2,0.133,ACTIVE,211.25,300.57,59.975,1486490403,"201051344000646","219011344069620",18.55,-0.50,0,297.57,301.77,2.5,0.5,0.000,604741.5,604741.5,24649,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490411,1590882.00
02/07/2017 13:00,2,0.105,ALERT,211.25,300.57,59.981,1486490403,"274151322000052","219011344069620",23.52,2.00,0,297.87,349.56,2.6,0.6,0.000,876161.5,876161.5,24087,0,0,0,L,1151911521,0,120.65,122.23,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490413,1590883.00
02/07/2017 13:00,2,0.068,ALERT,211.70,300.57,59.981,1486490403,"201051344000585","219011344069620",30.71,0.00,0,297.57,302.07,2.2,0.2,0.000,615225.5,615225.5,24792,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486490415,1590884.00
02/07/2017 13:00,2,0.170,ALERT,211.70,323.72,60.007,1486490403,"201051344001230","219011344069620",24.45,0.50,0,297.26,350.77,4.2,2.2,0.000,608628.3,608628.3,24482,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490417,1590885.00
02/07/2017 13:00,2,0.146,ACTIVE,212.16,301.77,59.981,1486490403,"201051344000582","219011344069620",18.11,-0.50,0,298.77,302.68,2.7,0.7,0.000,600044.4,600044.4,24684,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490417,1590886.00
02/07/2017 13:00,2,0.182,ACTIVE,211.25,300.57,59.975,1486490403,"201051344000955","219011344069620",20.85,0.00,0,298.17,301.77,3.8,1.8,0.000,615414.9,615414.9,24624,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490418,1590887.00
02/07/2017 13:00,2,0.000,ALERT,211.70,355.58,59.975,1486490403,"274151322000094","219011344069620",41.98,-0.50,0,296.06,408.18,0.0,0.0,0.000,721308.7,721308.7,24923,0,0,0,L,1151911521,0,120.88,122.46,0100,-2,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1486490420,1590888.00
02/07/2017 13:00,2,0.178,ACTIVE,212.61,302.07,59.970,1486490403,"201051344000579","219011344069620",20.48,-0.50,0,300.57,305.38,3.7,1.6,0.000,624400.0,624400.0,24597,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490421,1590889.00
02/07/2017 13:00,2,0.182,ALERT,211.25,300.87,59.922,1486490403,"201051344000890","219011344069620",22.70,0.50,0,299.07,346.86,4.2,2.1,0.000,612495.1,612495.1,24668,0,0,0,L,1122011218,0,121.78,120.42,0002,0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490423,1590890.00
02/07/2017 13:00,2,0.188,ALERT,211.70,300.57,60.002,1486490403,"201051344000438","219011344069620",23.48,0.50,0,298.17,354.67,4.5,2.4,0.000,613601.7,613601.7,24665,0,0,0,L,1122011218,0,121.78,121.10,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490425,1590891.00
02/07/2017 13:00,2,0.201,ACTIVE,211.70,300.27,59.975,1486490403,"201051344000417","219011344069620",17.89,0.00,0,297.57,301.47,3.7,1.6,0.000,596633.2,596633.2,24849,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490426,1590892.00
02/07/2017 13:00,2,0.082,ALERT,211.48,300.27,59.970,1486490403,"274151322000083","219011344069620",24.09,1.50,0,297.57,339.34,2.0,0.0,0.000,867602.5,867602.5,24128,0,0,0,L,1151911521,0,120.88,122.46,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490427,1590893.00
02/07/2017 13:00,2,0.086,ALERT,212.16,315.30,59.996,1486490403,"274151322000076","219011344069620",25.49,2.50,0,298.17,339.95,2.2,0.2,0.000,924794.5,924794.5,24236,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490429,1590894.00
02/07/2017 13:00,2,0.072,ALERT,212.38,302.07,59.986,1486490403,"201051344000868","219011344069620",30.85,-0.50,0,300.27,305.38,2.3,0.3,0.000,607271.7,607271.7,24734,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486490431,1590895.00
02/07/2017 13:00,2,0.070,ALERT,211.25,301.47,59.949,1486490403,"274151322000095","219011344069620",23.95,0.50,0,298.77,348.96,1.7,0.0,0.000,916223.0,916223.0,24313,0,0,0,L,1151911521,0,120.88,122.01,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490433,1590896.00
02/07/2017 13:00,2,0.061,ALERT,212.38,301.47,59.986,1486490403,"201051344000988","219011344069620",30.57,-0.50,0,297.57,304.48,1.9,0.0,0.000,568965.3,568965.3,24770,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486490435,1590897.00
02/07/2017 13:00,2,0.074,ALERT,210.57,298.17,60.023,1486490403,"201051344001025","219011344069620",30.95,-1.00,0,296.96,302.37,2.4,0.3,0.000,613414.9,613414.9,24800,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486490437,1590898.00
02/07/2017 13:00,2,0.174,ALERT,212.38,301.77,59.986,1486490403,"201051344000458","219011344069620",23.06,2.00,0,300.27,348.96,4.1,2.0,0.000,617598.9,617598.9,24429,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490439,1590899.00
02/07/2017 13:00,2,0.176,ACTIVE,213.29,339.04,59.991,1486490403,"201051344000853","219011344069620",26.46,0.50,0,301.17,359.18,4.8,2.7,0.004,617143.3,617143.3,24282,0,0,0,L,1122011218,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490440,1590900.00
02/07/2017 13:00,2,0.172,ALERT,211.48,318.30,59.986,1486490403,"201051344000685","219011344069620",25.19,1.00,0,297.57,346.26,4.4,2.3,0.000,613486.8,613486.8,24546,0,0,0,L,1122011218,0,122.46,120.42,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490442,1590901.00
02/07/2017 13:00,2,0.166,ALERT,211.25,333.33,59.986,1486490403,"201051344000917","219011344069620",26.04,2.00,0,296.96,342.65,4.4,2.3,0.000,610037.5,610037.5,24569,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490443,1590902.00
02/07/2017 13:00,2,0.160,ALERT,211.25,323.41,59.991,1486490403,"201051344001145","219011344069620",25.07,0.50,0,298.47,339.65,4.1,2.0,0.000,617236.5,617236.5,24403,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490445,1590903.00
02/07/2017 13:00,2,0.088,ALERT,211.03,298.47,59.991,1486490403,"201051344000651","219011344069620",31.33,-0.50,0,297.26,301.47,2.8,0.8,0.000,608113.8,608113.8,24713,0,0,0,L,1122011218,0,122.01,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1486490447,1590904.00
02/07/2017 13:00,2,0.043,ACTIVE_NO_POWER,211.03,300.57,60.002,1486490403,"274151322000088","219011344069620",18.61,1.50,0,296.66,302.07,0.8,0.0,0.000,831981.6,831981.6,24299,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490448,1590905.00
02/07/2017 13:00,2,0.006,ALERT,211.93,301.17,59.991,1486490403,"274151322000068","219011344069620",42.12,1.50,0,296.66,406.97,0.0,0.0,0.000,722118.9,722118.9,24828,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1486490450,1590906.00
02/07/2017 13:00,2,0.062,ALERT,210.57,299.07,59.991,1486490403,"201051344001135","219011344069620",31.43,0.00,0,297.87,302.37,2.0,0.0,0.000,603614.8,603614.8,24782,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1486490451,1590907.00
02/07/2017 13:00,2,0.148,ACTIVE,212.16,302.07,59.996,1486490403,"201051344000594","219011344069620",19.40,-1.00,0,299.67,305.08,2.9,0.9,0.000,619844.7,619844.7,24638,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490452,1590908.00
02/07/2017 13:00,2,0.068,ALERT,211.03,298.77,59.986,1486490403,"201051344001203","219011344069620",31.07,-0.50,0,297.57,303.58,2.2,0.2,0.000,612019.9,612019.9,24758,0,0,0,L,1122011218,0,122.01,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486490454,1590909.00
02/07/2017 13:00,2,0.070,ACTIVE_NO_POWER,211.25,300.57,59.970,1486490403,"274151322000054","219011344069620",23.28,2.50,0,297.87,317.40,1.7,0.0,0.000,848531.5,848531.5,24294,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490455,1590910.00
02/07/2017 13:00,2,0.000,ALERT,213.06,301.47,60.034,1486490403,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,606109.2,606109.2,24790,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486490457,1590911.00
02/07/2017 13:00,2,0.201,ACTIVE,211.03,299.37,60.018,1486490403,"201051344001093","219011344069620",18.51,0.50,0,297.87,301.77,3.8,1.7,0.000,609278.1,609278.1,24640,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490458,1590912.00
02/07/2017 13:00,2,0.127,ACTIVE,212.83,338.14,59.996,1486490403,"201051344000900","219011344069620",26.22,1.00,0,300.57,341.75,3.4,1.4,0.000,625537.9,625537.9,24194,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490459,1590913.00
02/07/2017 13:00,2,0.172,ALERT,212.83,301.17,59.991,1486490403,"201051344000648","219011344069620",22.17,-0.50,0,299.67,342.65,3.9,1.8,0.000,614993.7,614993.7,24264,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490460,1590914.00
02/07/2017 13:00,2,0.191,ALERT,212.83,338.14,59.991,1486490403,"201051344000569","219011344069620",27.47,1.50,0,301.47,359.18,5.3,3.2,0.004,626912.1,626912.1,24181,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490462,1590915.00
02/07/2017 13:00,2,0.162,ALERT,212.83,326.12,59.991,1486490403,"201051344000983","219011344069620",25.76,1.00,0,300.57,340.85,4.2,2.2,0.000,618548.9,618548.9,24360,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490464,1590916.00
02/07/2017 13:00,2,0.053,ALERT,212.83,301.47,59.986,1486490403,"201051344001158","219011344069620",30.71,-1.50,0,299.37,304.48,1.7,0.0,0.000,606752.1,606752.1,24684,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1486490466,1590917.00
02/07/2017 13:00,2,0.189,ALERT,213.51,318.00,59.981,1486490403,"201051344000576","219011344069620",24.85,1.00,0,300.87,342.05,4.8,2.7,0.000,617871.3,617871.3,24251,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490468,1590918.00
02/07/2017 13:00,2,0.064,ACTIVE_NO_POWER,211.25,299.97,59.991,1486490403,"274151322000087","219011344069620",16.54,1.50,0,295.76,301.77,1.1,0.0,0.000,820325.0,820325.0,24576,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486490469,1590919.00
02/07/2017 13:15,2,0.137,ACTIVE,212.83,301.47,59.928,1486491303,"201051344000645","219011344069620",22.24,1.00,0,299.67,304.18,3.1,1.1,0.000,616926.5,616926.5,24278,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491304,1590920.00
02/07/2017 13:15,2,0.068,ACTIVE_NO_POWER,210.80,298.17,59.965,1486491303,"274151322000085","219011344069620",22.94,2.00,0,297.26,302.07,1.6,0.0,0.000,847118.3,847118.3,24328,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491305,1590921.00
02/07/2017 13:15,2,0.080,ALERT,213.06,300.87,60.002,1486491303,"201051344000633","219011344069620",30.77,-1.00,0,297.57,303.88,2.5,0.5,0.000,605966.4,605966.4,24761,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491307,1590922.00
02/07/2017 13:15,2,0.098,ALERT,212.38,301.47,59.970,1486491303,"201051344000469","219011344069620",30.81,-1.50,0,298.47,304.18,3.1,1.0,0.000,608857.5,608857.5,24712,0,0,0,L,1122011218,0,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491309,1590923.00
02/07/2017 13:15,2,0.123,ACTIVE,211.25,300.27,59.970,1486491303,"201051344000646","219011344069620",16.86,-0.50,0,297.57,301.77,2.1,0.1,0.000,604741.6,604741.6,24650,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491310,1590924.00
02/07/2017 13:15,2,0.102,ALERT,210.35,298.47,59.965,1486491303,"274151322000052","219011344069620",22.92,1.50,0,297.26,336.94,2.4,0.4,0.000,876161.7,876161.7,24089,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491312,1590925.00
02/07/2017 13:15,2,0.066,ALERT,211.48,300.57,59.975,1486491303,"201051344000585","219011344069620",30.47,0.00,0,297.57,302.07,2.1,0.1,0.000,615225.6,615225.6,24794,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491313,1590926.00
02/07/2017 13:15,2,0.170,ALERT,211.25,300.57,59.970,1486491303,"201051344001230","219011344069620",22.38,0.50,0,298.47,349.56,3.9,1.8,0.000,608628.8,608628.8,24484,0,0,0,L,1122011218,0,121.78,120.65,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491315,1590927.00
02/07/2017 13:15,2,0.141,ACTIVE,211.93,301.17,59.928,1486491303,"201051344000582","219011344069620",15.86,-0.50,0,299.07,302.68,2.3,0.3,0.000,600044.6,600044.6,24685,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491316,1590928.00
02/07/2017 13:15,2,0.172,ACTIVE,211.03,300.57,59.959,1486491303,"201051344000955","219011344069620",19.58,0.00,0,298.17,301.77,3.5,1.4,0.000,615415.4,615415.4,24625,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491317,1590929.00
02/07/2017 13:15,2,0.000,ALERT,210.80,297.87,59.965,1486491303,"274151322000094","219011344069620",41.69,-0.50,0,296.66,402.46,0.0,0.0,0.000,721308.7,721308.7,24925,0,0,0,L,1151911521,0,120.65,122.23,0100,-2,0,0,0,0,0,0,198,1205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1486491319,1590930.00
02/07/2017 13:15,2,0.176,ACTIVE,212.61,302.07,59.970,1486491303,"201051344000579","219011344069620",19.16,-0.50,0,300.27,305.08,3.4,1.4,0.000,624400.5,624400.5,24598,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491320,1590931.00
02/07/2017 13:15,2,0.176,ACTIVE,211.48,301.17,59.975,1486491303,"201051344000890","219011344069620",21.83,0.50,0,298.77,302.68,3.9,1.9,0.000,612495.6,612495.6,24670,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491321,1590932.00
02/07/2017 13:15,2,0.186,ALERT,211.48,300.57,59.970,1486491303,"201051344000438","219011344069620",22.66,0.00,0,298.77,336.94,4.3,2.2,0.000,613602.4,613602.4,24667,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491323,1590933.00
02/07/2017 13:15,2,0.195,ACTIVE,211.70,299.97,60.012,1486491303,"201051344000417","219011344069620",16.10,0.00,0,297.57,301.77,3.2,1.2,0.000,596633.7,596633.7,24850,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491323,1590934.00
02/07/2017 13:15,2,0.076,ALERT,211.03,299.07,59.954,1486491303,"274151322000083","219011344069620",23.44,1.50,0,297.87,340.85,1.8,0.0,0.000,867602.5,867602.5,24130,0,0,0,L,1151911521,0,120.88,122.01,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491325,1590935.00
02/07/2017 13:15,2,0.080,ALERT,211.48,299.37,59.970,1486491303,"274151322000076","219011344069620",23.87,2.50,0,297.87,347.76,1.9,0.0,0.000,924794.6,924794.6,24238,0,0,0,L,1151911521,0,121.10,122.46,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491327,1590936.00
02/07/2017 13:15,2,0.072,ALERT,212.38,302.37,59.975,1486491303,"201051344000868","219011344069620",30.55,-0.50,0,299.97,305.38,2.3,0.3,0.000,607271.7,607271.7,24736,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491329,1590937.00
02/07/2017 13:15,2,0.064,ACTIVE_NO_POWER,210.80,299.67,59.970,1486491303,"274151322000095","219011344069620",22.68,0.50,0,298.47,302.98,1.5,0.0,0.000,916223.0,916223.0,24315,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491330,1590938.00
02/07/2017 13:15,2,0.059,ALERT,212.16,301.17,59.975,1486491303,"201051344000988","219011344069620",30.28,-0.50,0,296.96,304.18,1.8,0.0,0.000,568965.3,568965.3,24772,0,0,0,L,1122011218,0,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491332,1590939.00
02/07/2017 13:15,2,0.074,ALERT,211.03,299.07,59.959,1486491303,"201051344001025","219011344069620",30.67,-1.00,0,296.96,302.37,2.3,0.3,0.000,613415.0,613415.0,24802,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491333,1590940.00
02/07/2017 13:15,2,0.162,ACTIVE,212.16,301.47,59.981,1486491303,"201051344000458","219011344069620",22.07,1.50,0,299.97,305.08,3.6,1.6,0.000,617599.4,617599.4,24431,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491334,1590941.00
02/07/2017 13:15,2,0.168,ALERT,213.06,320.41,59.975,1486491303,"201051344000853","219011344069620",24.47,0.50,0,299.37,343.85,4.2,2.1,0.000,617144.1,617144.1,24283,0,0,0,L,1122011218,0,121.55,122.01,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491336,1590942.00
02/07/2017 13:15,2,0.160,ALERT,211.48,300.27,59.981,1486491303,"201051344000685","219011344069620",23.28,1.00,0,296.66,342.35,3.8,1.8,0.000,613487.5,613487.5,24548,0,0,0,L,1122011218,0,122.23,120.65,0002,-1,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491338,1590943.00
02/07/2017 13:15,2,0.160,ALERT,211.70,300.27,59.991,1486491303,"201051344000917","219011344069620",23.16,2.00,0,296.36,353.47,3.8,1.7,0.000,610038.1,610038.1,24571,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491340,1590944.00
02/07/2017 13:15,2,0.148,ALERT,211.48,300.87,59.981,1486491303,"201051344001145","219011344069620",23.64,0.50,0,297.57,355.28,3.6,1.5,0.000,617237.0,617237.0,24405,0,0,0,L,1122011218,0,121.55,120.88,0002,0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491342,1590945.00
02/07/2017 13:15,2,0.088,ALERT,211.48,299.67,59.986,1486491303,"201051344000651","219011344069620",31.03,-0.50,0,296.96,301.47,2.8,0.8,0.000,608113.9,608113.9,24715,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1486491343,1590946.00
02/07/2017 13:15,2,0.037,ACTIVE_NO_POWER,210.35,299.07,59.970,1486491303,"274151322000088","219011344069620",14.41,1.50,0,296.66,301.77,0.6,0.0,0.000,831981.6,831981.6,24300,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491344,1590947.00
02/07/2017 13:15,2,0.006,ALERT,211.48,362.79,59.981,1486491303,"274151322000068","219011344069620",41.83,1.50,0,296.36,403.37,0.0,0.0,0.000,722118.9,722118.9,24830,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,173,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1486491346,1590948.00
02/07/2017 13:15,2,0.062,ALERT,211.03,299.97,59.949,1486491303,"201051344001135","219011344069620",31.17,0.00,0,297.26,302.37,2.0,0.0,0.000,603614.8,603614.8,24784,0,0,0,L,1122011218,0,121.55,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491348,1590949.00
02/07/2017 13:15,2,0.139,ACTIVE,212.16,301.77,59.991,1486491303,"201051344000594","219011344069620",17.18,-1.00,0,299.07,304.78,2.5,0.4,0.000,619844.9,619844.9,24639,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491349,1590950.00
02/07/2017 13:15,2,0.070,ALERT,211.25,299.67,59.981,1486491303,"201051344001203","219011344069620",30.75,-0.50,0,297.26,303.58,2.2,0.2,0.000,612019.9,612019.9,24760,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1486491351,1590951.00
02/07/2017 13:15,2,0.066,ACTIVE_NO_POWER,210.80,299.07,59.986,1486491303,"274151322000054","219011344069620",22.62,2.50,0,297.26,302.37,1.5,0.0,0.000,848531.5,848531.5,24295,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491352,1590952.00
02/07/2017 13:15,2,0.000,ALERT,212.83,301.17,59.986,1486491303,"201051344000867","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,606109.2,606109.2,24792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486491354,1590953.00
02/07/2017 13:15,2,0.193,ACTIVE,211.25,299.97,59.981,1486491303,"201051344001093","219011344069620",16.40,1.00,0,297.26,301.77,3.2,1.2,0.000,609278.6,609278.6,24641,0,0,0,L,1122011218,0,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491355,1590954.00
02/07/2017 13:15,2,0.109,ALERT,212.61,337.84,59.975,1486491303,"201051344000900","219011344069620",26.72,1.00,0,299.37,341.15,3.0,1.0,0.000,625538.3,625538.3,24195,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491357,1590955.00
02/07/2017 13:15,2,0.166,ACTIVE,212.61,300.27,59.981,1486491303,"201051344000648","219011344069620",20.75,-0.50,0,299.07,304.18,3.5,1.5,0.000,614994.2,614994.2,24266,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491358,1590956.00
02/07/2017 13:15,2,0.184,ACTIVE,212.61,329.13,60.002,1486491303,"201051344000569","219011344069620",26.08,1.00,0,300.27,341.75,4.9,2.8,0.000,626913.0,626913.0,24183,0,0,0,L,1122011218,0,120.88,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491359,1590957.00
02/07/2017 13:15,2,0.152,ALERT,212.38,301.47,59.991,1486491303,"201051344000983","219011344069620",23.44,0.50,0,299.37,351.37,3.6,1.6,0.000,618549.5,618549.5,24362,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491360,1590958.00
02/07/2017 13:15,2,0.055,ALERT,212.38,301.17,60.007,1486491303,"201051344001158","219011344069620",30.36,-1.50,0,299.07,304.18,1.7,0.0,0.000,606752.1,606752.1,24686,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486491362,1590959.00
02/07/2017 13:15,2,0.182,ALERT,212.83,302.07,59.981,1486491303,"201051344000576","219011344069620",22.92,1.00,0,299.67,347.16,4.2,2.2,0.000,617872.0,617872.0,24253,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486491364,1590960.00
02/07/2017 13:15,2,0.029,ALERT,210.80,298.17,59.981,1486491303,"274151322000087","219011344069620",29.86,1.50,0,296.06,301.47,0.0,0.0,0.000,820325.0,820325.0,24577,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1486491366,1590961.00
02/07/2017 13:30,2,0.150,ACTIVE,213.06,301.47,59.975,1486492203,"201051344000645","219011344069620",21.89,1.00,0,299.07,304.18,3.4,1.3,0.000,616926.7,616926.7,24279,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492204,1590962.00
02/07/2017 13:30,2,0.072,ACTIVE_NO_POWER,211.25,299.37,59.981,1486492203,"274151322000085","219011344069620",23.56,1.50,0,296.96,301.17,1.7,0.0,0.000,847118.3,847118.3,24329,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492205,1590963.00
02/07/2017 13:30,2,0.078,ALERT,213.29,301.17,60.018,1486492203,"201051344000633","219011344069620",30.95,-1.00,0,297.57,304.18,2.5,0.5,0.000,605966.5,605966.5,24763,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492207,1590964.00
02/07/2017 13:30,2,0.096,ALERT,212.61,301.17,59.970,1486492203,"201051344000469","219011344069620",31.01,-1.50,0,298.17,304.18,3.1,1.1,0.000,608857.8,608857.8,24714,0,0,0,L,1122011218,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492209,1590965.00
02/07/2017 13:30,2,0.129,ALERT,210.57,299.37,59.970,1486492203,"201051344000646","219011344069620",18.15,-0.50,0,297.87,301.77,2.4,0.4,0.000,604741.6,604741.6,24651,0,0,0,L,1122011218,0,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1486492211,1590966.00
02/07/2017 13:30,2,0.105,ACTIVE,211.03,299.07,59.970,1486492203,"274151322000052","219011344069620",23.26,1.50,0,297.26,301.77,2.5,0.5,0.000,876161.7,876161.7,24091,0,0,0,L,1151911521,0,120.20,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492212,1590967.00
02/07/2017 13:30,2,0.068,ALERT,211.03,299.97,59.975,1486492203,"201051344000585","219011344069620",30.67,0.00,0,297.87,302.07,2.1,0.1,0.000,615225.6,615225.6,24796,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492214,1590968.00
02/07/2017 13:30,2,0.193,ACTIVE,210.57,299.67,59.986,1486492203,"201051344000955","219011344069620",18.33,0.00,0,298.47,301.77,3.6,1.5,0.000,615415.6,615415.6,24626,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492217,1590969.00
02/07/2017 13:30,2,0.000,ALERT,211.25,298.17,59.981,1486492203,"274151322000094","219011344069620",41.93,-0.50,0,296.66,402.16,0.0,0.0,0.000,721308.7,721308.7,24927,0,0,0,L,1151911521,0,120.20,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492219,1590970.00
02/07/2017 13:30,2,0.178,ACTIVE,212.61,301.77,60.007,1486492203,"201051344000579","219011344069620",20.24,-0.50,0,300.27,305.08,3.6,1.6,0.000,624400.7,624400.7,24599,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492220,1590971.00
02/07/2017 13:30,2,0.182,ACTIVE,210.80,300.27,59.970,1486492203,"201051344000890","219011344069620",22.52,0.50,0,299.07,302.98,4.2,2.1,0.000,612496.0,612496.0,24671,0,0,0,L,1122011218,0,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492221,1590972.00
02/07/2017 13:30,2,0.191,ACTIVE,211.03,299.37,59.965,1486492203,"201051344000438","219011344069620",22.98,0.00,0,298.47,302.07,4.5,2.4,0.000,613602.9,613602.9,24669,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492222,1590973.00
02/07/2017 13:30,2,0.201,ALERT,211.03,299.07,59.981,1486492203,"201051344000417","219011344069620",17.69,0.00,0,297.87,301.47,3.6,1.6,0.000,596633.9,596633.9,24851,0,0,0,L,1122011218,0,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1486492224,1590974.00
02/07/2017 13:30,2,0.082,ACTIVE_NO_POWER,211.25,299.67,59.970,1486492203,"274151322000083","219011344069620",24.13,1.00,0,297.57,301.77,2.0,0.0,0.000,867602.5,867602.5,24132,0,0,0,L,1151911521,0,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492225,1590975.00
02/07/2017 13:30,2,0.086,ACTIVE,211.70,299.67,60.002,1486492203,"274151322000076","219011344069620",24.61,1.50,0,297.57,301.77,2.1,0.1,0.000,924794.6,924794.6,24240,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492225,1590976.00
02/07/2017 13:30,2,0.072,ALERT,212.61,302.07,59.975,1486492203,"201051344000868","219011344069620",30.79,-0.50,0,299.97,305.38,2.3,0.3,0.000,607271.8,607271.8,24738,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492227,1590977.00
02/07/2017 13:30,2,0.068,ACTIVE_NO_POWER,211.25,300.27,60.002,1486492203,"274151322000095","219011344069620",23.64,0.00,0,298.47,302.07,1.6,0.0,0.000,916223.0,916223.0,24316,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492228,1590978.00
02/07/2017 13:30,2,0.061,ALERT,212.38,301.17,59.975,1486492203,"201051344000988","219011344069620",30.53,-0.50,0,295.76,304.18,1.9,0.0,0.000,568965.3,568965.3,24774,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492230,1590979.00
02/07/2017 13:30,2,0.074,ALERT,210.80,299.07,59.965,1486492203,"201051344001025","219011344069620",30.95,-1.00,0,297.26,302.37,2.4,0.4,0.000,613415.0,613415.0,24804,0,0,0,L,1122011218,0,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492232,1590980.00
02/07/2017 13:30,2,0.170,ACTIVE,212.61,301.77,59.970,1486492203,"201051344000458","219011344069620",22.86,1.50,0,299.97,305.08,4.0,1.9,0.000,617599.8,617599.8,24432,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492233,1590981.00
02/07/2017 13:30,2,0.180,ALERT,213.29,338.44,59.970,1486492203,"201051344000853","219011344069620",25.47,0.00,0,299.07,351.67,4.7,2.6,0.000,617144.5,617144.5,24285,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492234,1590982.00
02/07/2017 13:30,2,0.180,ACTIVE,211.25,309.89,59.975,1486492203,"201051344000685","219011344069620",23.68,0.50,0,298.17,321.01,4.3,2.3,0.000,613487.9,613487.9,24550,0,0,0,L,1122011218,0,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492235,1590983.00
02/07/2017 13:30,2,0.166,ACTIVE,211.48,332.13,59.981,1486492203,"201051344000917","219011344069620",25.92,1.50,0,297.57,336.94,4.4,2.3,0.000,610038.5,610038.5,24573,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492236,1590984.00
02/07/2017 13:30,2,0.156,ALERT,211.25,322.21,59.975,1486492203,"201051344001145","219011344069620",25.23,0.00,0,299.07,336.34,4.0,2.0,0.000,617237.4,617237.4,24407,0,0,0,L,1122011218,0,121.78,120.65,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492238,1590985.00
02/07/2017 13:30,2,0.088,ALERT,211.03,298.77,59.970,1486492203,"201051344000651","219011344069620",31.33,-1.00,0,297.57,301.47,2.8,0.8,0.000,608114.1,608114.1,24717,0,0,0,L,1122011218,0,121.78,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492240,1590986.00
02/07/2017 13:30,2,0.041,ALERT,210.80,298.77,59.970,1486492203,"274151322000088","219011344069620",18.11,1.50,0,296.96,301.17,0.8,0.0,0.000,831981.6,831981.6,24301,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492242,1590987.00
02/07/2017 13:30,2,0.006,ALERT,211.70,345.06,59.949,1486492203,"274151322000068","219011344069620",42.10,1.50,0,296.96,403.67,0.0,0.0,0.000,722118.9,722118.9,24832,0,0,0,L,1151911521,0,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492244,1590988.00
02/07/2017 13:30,2,0.062,ALERT,210.57,299.37,59.975,1486492203,"201051344001135","219011344069620",31.43,0.00,0,297.87,302.37,2.0,0.0,0.000,603614.8,603614.8,24786,0,0,0,L,1122011218,0,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492245,1590989.00
02/07/2017 13:30,2,0.146,ALERT,212.16,301.77,59.938,1486492203,"201051344000594","219011344069620",18.94,-1.00,0,299.07,307.78,2.8,0.8,0.000,619845.0,619845.0,24640,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486492247,1590990.00
02/07/2017 13:30,2,0.068,ALERT,211.03,299.37,59.981,1486492203,"201051344001203","219011344069620",31.05,-1.00,0,298.17,303.58,2.2,0.2,0.000,612019.9,612019.9,24762,0,0,0,L,1122011218,0,122.01,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492249,1590991.00
02/07/2017 13:30,2,0.070,ACTIVE_NO_POWER,211.03,298.77,59.959,1486492203,"274151322000054","219011344069620",23.24,2.50,0,297.57,301.47,1.6,0.0,0.000,848531.5,848531.5,24296,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492250,1590992.00
02/07/2017 13:30,2,0.000,ALERT,212.61,300.87,60.018,1486492203,"201051344000867","219011344069620",0.00,0.00,0,298.47,304.78,0.0,0.0,0.000,606109.2,606109.2,24794,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486492252,1590993.00
02/07/2017 13:30,2,0.197,ALERT,210.80,299.67,59.975,1486492203,"201051344001093","219011344069620",18.31,0.50,0,297.87,301.77,3.7,1.6,0.000,609278.9,609278.9,24642,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486492254,1590994.00
02/07/2017 13:30,2,0.131,ALERT,212.38,330.33,60.002,1486492203,"201051344000900","219011344069620",22.58,1.00,0,298.17,355.28,3.0,1.0,0.000,625538.5,625538.5,24197,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492255,1590995.00
02/07/2017 13:30,2,0.172,ACTIVE,212.61,300.57,59.970,1486492203,"201051344000648","219011344069620",21.73,-1.00,0,298.17,304.48,3.8,1.7,0.000,614994.5,614994.5,24267,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492256,1590996.00
02/07/2017 13:30,2,0.193,ALERT,212.61,337.54,59.965,1486492203,"201051344000569","219011344069620",26.56,1.00,0,299.67,357.68,5.2,3.1,0.000,626913.6,626913.6,24184,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492258,1590997.00
02/07/2017 13:30,2,0.158,ACTIVE,212.38,317.70,59.965,1486492203,"201051344000983","219011344069620",24.85,0.50,0,299.07,326.72,4.0,2.0,0.000,618549.9,618549.9,24364,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492259,1590998.00
02/07/2017 13:30,2,0.055,ALERT,212.38,301.17,59.981,1486492203,"201051344001158","219011344069620",30.63,-1.50,0,298.47,304.18,1.8,0.0,0.000,606752.1,606752.1,24688,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492261,1590999.00
02/07/2017 13:30,2,0.188,ACTIVE,212.83,301.77,59.928,1486492203,"201051344000576","219011344069620",23.44,0.00,0,299.67,307.78,4.5,2.4,0.000,617872.5,617872.5,24255,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492262,1591000.00
02/07/2017 13:30,2,0.062,ALERT,211.48,298.47,59.959,1486492203,"274151322000087","219011344069620",14.49,1.50,0,296.36,300.57,0.9,0.0,0.000,820325.0,820325.0,24579,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486492264,1591001.00
02/07/2017 13:30,2,0.170,ALERT,211.03,309.59,59.965,1486492203,"201051344001230","219011344069620",23.24,0.00,0,297.87,335.14,4.0,2.0,0.000,608629.3,608629.3,24487,0,0,0,L,1122011218,1,121.78,120.42,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486492265,1591002.00
02/07/2017 13:30,2,0.145,ALERT,211.48,300.57,59.965,1486492203,"201051344000582","219011344069620",16.80,-0.50,0,298.47,301.77,2.5,0.5,0.000,600044.7,600044.7,24687,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1486492267,1591003.00
02/07/2017 13:45,2,0.059,ALERT,213.29,301.17,59.959,1486493103,"201051344000645","219011344069620",30.77,1.00,0,299.37,304.18,1.9,0.0,0.000,616926.8,616926.8,24280,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1486493105,1591004.00
