ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 13:45,2,0.053,ACTIVE_NO_POWER,211.48,299.07,59.954,1486493103,"274151322000085","219011344069620",17.55,2.00,0,296.36,301.17,0.9,0.0,0.000,847118.3,847118.3,24330,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493106,1591005.00
02/07/2017 13:45,2,0.000,ALERT,213.29,301.17,59.954,1486493103,"201051344000633","219011344069620",0.00,-1.00,0,297.26,303.88,0.0,0.0,0.000,605966.5,605966.5,24765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493108,1591006.00
02/07/2017 13:45,2,0.098,ALERT,212.83,301.17,59.965,1486493103,"201051344000469","219011344069620",28.82,-1.50,0,298.17,304.18,2.9,0.8,0.000,608858.0,608858.0,24716,0,0,0,L,1122011218,0,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493110,1591007.00
02/07/2017 13:45,2,0.047,ALERT,211.25,299.97,59.954,1486493103,"201051344000646","219011344069620",29.80,-0.50,0,296.36,301.47,1.5,0.0,0.000,604741.7,604741.7,24653,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493111,1591008.00
02/07/2017 13:45,2,0.041,ALERT,211.03,300.27,59.959,1486493103,"274151322000052","219011344069620",31.17,1.00,0,296.36,301.47,0.0,0.0,0.000,876161.7,876161.7,24092,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486493113,1591009.00
02/07/2017 13:45,2,0.000,ALERT,211.48,300.27,59.975,1486493103,"201051344000585","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,615225.6,615225.6,24798,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493115,1591010.00
02/07/2017 13:45,2,0.137,ACTIVE_NO_POWER,211.48,300.57,59.996,1486493103,"201051344001230","219011344069620",13.98,0.00,0,297.26,309.59,1.9,0.0,0.000,608629.4,608629.4,24489,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493116,1591011.00
02/07/2017 13:45,2,0.084,ALERT,211.93,300.87,59.975,1486493103,"201051344000582","219011344069620",30.20,-1.00,0,297.57,302.37,2.6,0.6,0.000,600044.8,600044.8,24689,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493118,1591012.00
02/07/2017 13:45,2,0.098,ALERT,211.03,299.97,59.954,1486493103,"201051344000955","219011344069620",30.89,0.00,0,296.66,301.47,3.1,1.1,0.000,615415.9,615415.9,24627,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1486493119,1591013.00
02/07/2017 13:45,2,0.000,ALERT,211.25,298.47,59.970,1486493103,"274151322000094","219011344069620",0.00,-0.50,0,295.76,401.56,0.0,0.0,0.000,721308.7,721308.7,24929,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493121,1591014.00
02/07/2017 13:45,2,0.098,ALERT,212.83,302.07,59.959,1486493103,"201051344000579","219011344069620",30.87,-0.50,0,299.97,305.08,3.1,1.1,0.000,624401.0,624401.0,24600,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486493123,1591015.00
02/07/2017 13:45,2,0.113,ALERT,211.25,300.87,59.959,1486493103,"201051344000890","219011344069620",30.91,0.00,0,297.57,302.68,3.5,1.5,0.000,612496.4,612496.4,24672,0,0,0,L,1122011218,0,121.78,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1486493125,1591016.00
02/07/2017 13:45,2,0.098,ALERT,211.70,300.27,59.991,1486493103,"201051344000438","219011344069620",31.21,-0.50,0,296.96,301.77,3.1,1.1,0.000,613603.2,613603.2,24670,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1486493127,1591017.00
02/07/2017 13:45,2,0.053,ACTIVE_NO_POWER,211.93,299.97,59.970,1486493103,"274151322000076","219011344069620",16.38,1.00,0,296.66,301.47,0.9,0.0,0.000,924794.6,924794.6,24241,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493129,1591018.00
02/07/2017 13:45,2,0.072,ALERT,212.61,301.77,59.959,1486493103,"201051344000868","219011344069620",28.57,-1.00,0,299.67,305.08,2.1,0.1,0.000,607271.8,607271.8,24740,0,0,0,L,1122011218,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493131,1591019.00
02/07/2017 13:45,2,0.012,ALERT,211.48,300.57,59.965,1486493103,"274151322000095","219011344069620",30.18,0.00,0,297.57,301.77,0.0,0.0,0.000,916223.0,916223.0,24317,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1486493133,1591020.00
02/07/2017 13:45,2,0.000,ALERT,212.38,301.17,59.970,1486493103,"201051344000988","219011344069620",0.00,-0.50,0,296.96,304.18,0.0,0.0,0.000,568965.3,568965.3,24776,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486493135,1591021.00
02/07/2017 13:45,2,0.000,ALERT,211.25,299.07,59.970,1486493103,"201051344001025","219011344069620",0.00,-1.00,0,296.06,302.07,0.0,0.0,0.000,613415.1,613415.1,24806,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493137,1591022.00
02/07/2017 13:45,2,0.096,ALERT,212.38,301.17,59.975,1486493103,"201051344000458","219011344069620",30.65,1.50,0,299.97,305.08,3.0,1.0,0.000,617600.1,617600.1,24433,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1486493139,1591023.00
02/07/2017 13:45,2,0.131,ALERT,213.29,301.17,60.007,1486493103,"201051344000853","219011344069620",17.31,-0.50,0,299.07,340.55,2.3,0.3,0.000,617144.8,617144.8,24287,0,0,0,L,1122011218,0,121.78,122.01,0002,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493141,1591024.00
02/07/2017 13:45,2,0.135,ACTIVE,211.70,299.37,59.975,1486493103,"201051344000685","219011344069620",15.96,0.50,0,296.66,309.89,2.2,0.2,0.000,613488.1,613488.1,24551,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493142,1591025.00
02/07/2017 13:45,2,0.133,ALERT,211.70,299.07,59.986,1486493103,"201051344000917","219011344069620",16.98,1.00,0,295.46,335.44,2.3,0.3,0.000,610038.8,610038.8,24574,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493144,1591026.00
02/07/2017 13:45,2,0.119,ALERT,211.70,300.27,59.975,1486493103,"201051344001145","219011344069620",17.10,-0.50,0,297.57,336.94,2.1,0.1,0.000,617237.6,617237.6,24409,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493145,1591027.00
02/07/2017 13:45,2,0.090,ALERT,211.48,299.07,59.981,1486493103,"201051344000651","219011344069620",29.54,-1.00,0,296.36,300.87,2.7,0.7,0.000,608114.3,608114.3,24719,0,0,0,L,1122011218,0,122.23,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493147,1591028.00
02/07/2017 13:45,2,0.008,ALERT,210.80,298.77,59.970,1486493103,"274151322000088","219011344069620",27.17,1.50,0,296.36,300.87,0.0,0.0,0.000,831981.6,831981.6,24303,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493149,1591029.00
02/07/2017 13:45,2,0.000,ALERT,211.93,297.87,60.012,1486493103,"274151322000068","219011344069620",0.00,1.00,0,296.66,403.97,0.0,0.0,0.000,722118.9,722118.9,24834,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493151,1591030.00
02/07/2017 13:45,2,0.062,ALERT,211.03,299.67,59.981,1486493103,"201051344001135","219011344069620",29.80,0.00,0,296.96,302.07,1.9,0.0,0.000,603614.8,603614.8,24788,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493153,1591031.00
02/07/2017 13:45,2,0.084,ALERT,212.38,302.07,59.975,1486493103,"201051344000594","219011344069620",30.99,-1.00,0,299.07,307.78,2.7,0.7,0.000,619845.1,619845.1,24642,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493155,1591032.00
02/07/2017 13:45,2,0.068,ALERT,211.48,299.37,59.970,1486493103,"201051344001203","219011344069620",29.02,-1.00,0,296.66,303.28,2.0,0.0,0.000,612019.9,612019.9,24764,0,0,0,L,1122011218,0,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493156,1591033.00
02/07/2017 13:45,2,0.055,ACTIVE_NO_POWER,211.25,299.97,59.986,1486493103,"274151322000054","219011344069620",19.82,2.50,0,296.66,301.17,1.1,0.0,0.000,848531.5,848531.5,24297,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493157,1591034.00
02/07/2017 13:45,2,0.000,ALERT,213.06,300.57,59.986,1486493103,"201051344000867","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,606109.2,606109.2,24796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486493159,1591035.00
02/07/2017 13:45,2,0.141,ALERT,211.03,299.37,59.996,1486493103,"201051344001093","219011344069620",27.23,0.50,0,296.66,301.47,4.0,1.9,0.000,609279.4,609279.4,24644,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493161,1591036.00
02/07/2017 13:45,2,0.080,ALERT,212.61,301.47,59.991,1486493103,"201051344000900","219011344069620",19.64,0.50,0,298.77,339.34,1.6,0.0,0.000,625538.6,625538.6,24199,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493163,1591037.00
02/07/2017 13:45,2,0.090,ALERT,212.83,300.87,59.991,1486493103,"201051344000648","219011344069620",30.67,-1.00,0,298.77,304.48,2.8,0.8,0.000,614994.8,614994.8,24268,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1486493164,1591038.00
02/07/2017 13:45,2,0.154,ALERT,212.61,302.07,59.991,1486493103,"201051344000569","219011344069620",18.35,0.00,0,299.67,339.34,2.9,0.9,0.000,626914.0,626914.0,24186,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493166,1591039.00
02/07/2017 13:45,2,0.121,ACTIVE_NO_POWER,212.61,301.47,59.991,1486493103,"201051344000983","219011344069620",15.94,0.50,0,299.97,318.61,2.0,0.0,0.000,618550.1,618550.1,24365,0,0,0,L,1122011218,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493167,1591040.00
02/07/2017 13:45,2,0.055,ALERT,212.83,301.17,59.996,1486493103,"201051344001158","219011344069620",28.55,-1.50,0,298.17,303.88,1.6,0.0,0.000,606752.1,606752.1,24690,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493169,1591041.00
02/07/2017 13:45,2,0.143,ACTIVE_NO_POWER,213.29,301.17,59.965,1486493103,"201051344000576","219011344069620",13.40,0.00,0,299.67,304.48,1.9,0.0,0.000,617872.8,617872.8,24256,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493170,1591042.00
02/07/2017 13:45,2,0.031,ALERT,211.48,298.17,59.986,1486493103,"274151322000087","219011344069620",27.87,1.50,0,295.76,300.27,0.0,0.0,0.000,820325.0,820325.0,24581,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493172,1591043.00
02/07/2017 13:45,2,0.053,ACTIVE_NO_POWER,211.70,299.07,59.986,1486493103,"274151322000083","219011344069620",14.89,1.00,0,297.57,301.47,0.8,0.0,0.000,867602.5,867602.5,24134,0,0,0,L,1151911521,1,120.88,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486493174,1591044.00
02/07/2017 13:45,2,0.145,ALERT,211.70,299.37,60.002,1486493103,"201051344000417","219011344069620",19.60,-0.50,0,298.17,301.47,2.9,0.9,0.000,596634.1,596634.1,24855,0,0,0,L,1122011218,2,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486493175,1591045.00
02/07/2017 14:00,2,0.059,ALERT,213.51,301.77,59.959,1486494003,"201051344000645","219011344069620",30.81,0.50,0,299.07,304.78,1.9,0.0,0.000,616926.8,616926.8,24282,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494005,1591046.00
02/07/2017 14:00,2,0.053,ALERT,211.48,299.37,59.991,1486494003,"274151322000085","219011344069620",17.65,1.50,0,297.26,301.17,1.0,0.0,0.000,847118.3,847118.3,24331,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486494007,1591047.00
02/07/2017 14:00,2,0.000,ALERT,213.51,301.77,60.012,1486494003,"201051344000633","219011344069620",0.00,-1.00,0,297.26,304.48,0.0,0.0,0.000,605966.5,605966.5,24767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486494009,1591048.00
02/07/2017 14:00,2,0.098,ALERT,213.06,302.07,59.991,1486494003,"201051344000469","219011344069620",28.84,-1.50,0,298.17,304.48,2.9,0.8,0.000,608858.2,608858.2,24718,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494011,1591049.00
02/07/2017 14:00,2,0.049,ALERT,211.48,300.57,60.012,1486494003,"201051344000646","219011344069620",29.80,-1.00,0,297.87,301.77,1.5,0.0,0.000,604741.7,604741.7,24655,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494012,1591050.00
02/07/2017 14:00,2,0.041,ALERT,210.80,299.37,59.996,1486494003,"274151322000052","219011344069620",31.21,0.50,0,296.96,301.77,0.0,0.0,0.000,876161.7,876161.7,24094,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494014,1591051.00
02/07/2017 14:00,2,0.000,ALERT,211.70,300.57,60.007,1486494003,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,615225.6,615225.6,24800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486494016,1591052.00
02/07/2017 14:00,2,0.137,ALERT,211.70,300.87,60.039,1486494003,"201051344001230","219011344069620",12.92,-0.50,0,298.77,302.37,1.8,0.0,0.000,608629.5,608629.5,24490,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1486494018,1591053.00
02/07/2017 14:00,2,0.080,ALERT,212.16,301.47,60.007,1486494003,"201051344000582","219011344069620",30.18,-1.00,0,299.07,302.68,2.5,0.5,0.000,600044.9,600044.9,24691,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494020,1591054.00
02/07/2017 14:00,2,0.098,ALERT,211.70,300.87,60.002,1486494003,"201051344000955","219011344069620",30.87,-0.50,0,297.87,301.77,3.1,1.1,0.000,615416.1,615416.1,24629,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494021,1591055.00
02/07/2017 14:00,2,0.000,ALERT,211.48,298.77,59.996,1486494003,"274151322000094","219011344069620",0.00,-0.50,0,296.66,390.14,0.0,0.0,0.000,721308.7,721308.7,24931,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486494023,1591056.00
02/07/2017 14:00,2,0.098,ALERT,212.83,302.37,60.028,1486494003,"201051344000579","219011344069620",30.85,-1.00,0,299.67,305.38,3.1,1.1,0.000,624401.2,624401.2,24602,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494025,1591057.00
02/07/2017 14:00,2,0.111,ALERT,211.70,301.17,60.002,1486494003,"201051344000890","219011344069620",30.87,0.00,0,298.77,302.98,3.5,1.5,0.000,612496.7,612496.7,24674,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494027,1591058.00
02/07/2017 14:00,2,0.098,ALERT,211.93,300.57,59.996,1486494003,"201051344000438","219011344069620",31.19,-1.00,0,298.47,302.37,3.1,1.1,0.000,613603.5,613603.5,24672,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494029,1591059.00
02/07/2017 14:00,2,0.145,ALERT,212.16,300.27,59.986,1486494003,"201051344000417","219011344069620",19.58,-0.50,0,297.57,301.47,2.9,0.8,0.000,596634.3,596634.3,24857,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494030,1591060.00
02/07/2017 14:00,2,0.053,ALERT,211.25,300.27,59.986,1486494003,"274151322000083","219011344069620",14.81,0.50,0,297.57,301.77,0.8,0.0,0.000,867602.5,867602.5,24135,0,0,0,L,1151911521,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1486494032,1591061.00
02/07/2017 14:00,2,0.051,ALERT,211.93,299.97,59.991,1486494003,"274151322000076","219011344069620",15.84,0.50,0,297.26,301.77,0.8,0.0,0.000,924794.6,924794.6,24242,0,0,0,L,1151911521,0,121.33,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1486494034,1591062.00
02/07/2017 14:00,2,0.072,ALERT,212.83,302.37,59.996,1486494003,"201051344000868","219011344069620",28.55,-1.00,0,299.37,305.68,2.1,0.1,0.000,607271.9,607271.9,24742,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494036,1591063.00
02/07/2017 14:00,2,0.010,ALERT,211.48,300.57,60.012,1486494003,"274151322000095","219011344069620",30.18,-0.50,0,298.47,302.07,0.0,0.0,0.000,916223.0,916223.0,24319,0,0,0,L,1151911521,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494038,1591064.00
02/07/2017 14:00,2,0.000,ALERT,212.83,301.47,59.996,1486494003,"201051344000988","219011344069620",0.00,-0.50,0,296.36,304.48,0.0,0.0,0.000,568965.3,568965.3,24778,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1486494040,1591065.00
02/07/2017 14:00,2,0.000,ALERT,211.70,299.97,59.970,1486494003,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,613415.1,613415.1,24808,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1486494041,1591066.00
02/07/2017 14:00,2,0.098,ALERT,212.83,301.77,59.986,1486494003,"201051344000458","219011344069620",30.65,1.00,0,299.07,305.38,3.1,1.0,0.000,617600.3,617600.3,24435,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494043,1591067.00
02/07/2017 14:00,2,0.133,ALERT,213.51,301.77,59.991,1486494003,"201051344000853","219011344069620",17.08,-0.50,0,299.07,304.78,2.3,0.3,0.000,617144.9,617144.9,24289,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1486494045,1591068.00
02/07/2017 14:00,2,0.129,ALERT,212.16,300.87,59.944,1486494003,"201051344000685","219011344069620",15.17,0.00,0,297.57,302.07,2.0,0.0,0.000,613488.2,613488.2,24552,0,0,0,L,1122011218,0,122.68,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1486494047,1591069.00
02/07/2017 14:00,2,0.131,ALERT,211.93,300.27,59.986,1486494003,"201051344000917","219011344069620",16.66,1.00,0,296.36,301.47,2.2,0.2,0.000,610038.8,610038.8,24576,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486494048,1591070.00
02/07/2017 14:00,2,0.117,ALERT,212.16,300.87,59.991,1486494003,"201051344001145","219011344069620",16.68,-0.50,0,298.17,302.37,2.0,0.0,0.000,617237.6,617237.6,24411,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1486494050,1591071.00
02/07/2017 14:00,2,0.088,ALERT,211.93,299.97,59.996,1486494003,"201051344000651","219011344069620",29.52,-1.00,0,297.26,301.47,2.7,0.7,0.000,608114.4,608114.4,24721,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494052,1591072.00
02/07/2017 14:00,2,0.008,ALERT,211.03,299.67,59.991,1486494003,"274151322000088","219011344069620",27.17,1.00,0,296.96,301.17,0.0,0.0,0.000,831981.6,831981.6,24305,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494054,1591073.00
02/07/2017 14:00,2,0.000,ALERT,211.93,298.77,59.991,1486494003,"274151322000068","219011344069620",0.00,1.00,0,296.36,391.94,0.0,0.0,0.000,722118.9,722118.9,24836,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1486494056,1591074.00
02/07/2017 14:00,2,0.062,ALERT,211.48,300.57,59.949,1486494003,"201051344001135","219011344069620",29.78,-0.50,0,297.87,302.37,1.9,0.0,0.000,603614.8,603614.8,24790,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494058,1591075.00
02/07/2017 14:00,2,0.090,ALERT,212.61,302.37,59.996,1486494003,"201051344000594","219011344069620",28.19,-1.00,0,299.07,305.08,2.5,0.4,0.000,619845.3,619845.3,24644,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494059,1591076.00
02/07/2017 14:00,2,0.068,ALERT,211.93,300.57,60.012,1486494003,"201051344001203","219011344069620",28.94,-1.00,0,297.57,303.58,2.0,0.0,0.000,612019.9,612019.9,24766,0,0,0,L,1122011218,0,122.46,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494061,1591077.00
02/07/2017 14:00,2,0.055,ACTIVE_NO_POWER,211.25,300.27,60.028,1486494003,"274151322000054","219011344069620",19.74,2.00,0,297.26,301.47,1.1,0.0,0.000,848531.5,848531.5,24298,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486494062,1591078.00
02/07/2017 14:00,2,0.000,ALERT,213.29,301.47,59.996,1486494003,"201051344000867","219011344069620",0.00,0.00,0,297.87,305.08,0.0,0.0,0.000,606109.2,606109.2,24798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486494064,1591079.00
02/07/2017 14:00,2,0.133,ALERT,211.93,300.57,59.991,1486494003,"201051344001093","219011344069620",30.18,0.00,0,297.26,302.07,4.1,2.0,0.000,609279.9,609279.9,24646,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494066,1591080.00
02/07/2017 14:00,2,0.080,ACTIVE_NO_POWER,212.83,301.77,59.975,1486494003,"201051344000900","219011344069620",19.70,0.00,0,299.07,304.48,1.6,0.0,0.000,625538.6,625538.6,24201,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486494066,1591081.00
02/07/2017 14:00,2,0.092,ALERT,213.29,301.47,59.996,1486494003,"201051344000648","219011344069620",30.69,-1.00,0,298.77,304.78,2.9,0.9,0.000,614994.9,614994.9,24270,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494068,1591082.00
02/07/2017 14:00,2,0.152,ACTIVE,213.06,302.68,59.996,1486494003,"201051344000569","219011344069620",18.83,0.00,0,299.97,305.38,2.9,0.9,0.000,626914.2,626914.2,24188,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486494069,1591083.00
02/07/2017 14:00,2,0.121,ALERT,213.06,302.07,60.007,1486494003,"201051344000983","219011344069620",16.08,0.00,0,299.07,305.08,2.0,0.0,0.000,618550.1,618550.1,24366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1486494071,1591084.00
02/07/2017 14:00,2,0.000,ALERT,213.06,301.77,59.991,1486494003,"201051344001158","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,606752.1,606752.1,24692,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486494073,1591085.00
02/07/2017 14:00,2,0.143,ALERT,213.51,302.68,59.991,1486494003,"201051344000576","219011344069620",13.82,0.00,0,298.77,305.08,2.0,0.0,0.000,617872.9,617872.9,24257,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1486494075,1591086.00
02/07/2017 14:00,2,0.029,ALERT,211.25,299.37,59.996,1486494003,"274151322000087","219011344069620",27.87,1.00,0,296.36,300.57,0.0,0.0,0.000,820325.0,820325.0,24583,0,0,0,L,1151911521,0,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494077,1591087.00
02/07/2017 14:15,2,0.121,ALERT,213.29,302.68,59.986,1486494904,"201051344000645","219011344069620",16.90,0.50,0,299.37,304.78,2.1,0.1,0.000,616926.8,616926.8,24284,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494906,1591088.00
02/07/2017 14:15,2,0.064,ALERT,211.25,299.07,59.981,1486494904,"274151322000085","219011344069620",19.68,1.00,0,297.57,301.77,1.3,0.0,0.000,847118.3,847118.3,24333,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486494907,1591089.00
02/07/2017 14:15,2,0.078,ALERT,213.29,302.37,59.981,1486494904,"201051344000633","219011344069620",29.94,-1.00,0,298.17,304.48,2.4,0.4,0.000,605966.6,605966.6,24769,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486494909,1591090.00
02/07/2017 14:15,2,0.098,ALERT,212.83,302.98,59.970,1486494904,"201051344000469","219011344069620",29.98,-2.00,0,298.77,304.48,3.0,1.0,0.000,608858.3,608858.3,24720,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494911,1591091.00
02/07/2017 14:15,2,0.049,ALERT,211.48,300.57,59.981,1486494904,"201051344000646","219011344069620",30.73,-1.00,0,297.87,302.07,1.6,0.0,0.000,604741.7,604741.7,24657,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494913,1591092.00
02/07/2017 14:15,2,0.086,ALERT,211.03,299.07,59.996,1486494904,"274151322000052","219011344069620",20.61,0.00,0,297.57,302.37,1.8,0.0,0.000,876161.7,876161.7,24096,0,0,0,L,1151911521,0,120.42,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494915,1591093.00
02/07/2017 14:15,2,0.066,ALERT,211.93,300.87,59.986,1486494904,"201051344000585","219011344069620",29.74,-0.50,0,298.17,302.37,2.0,0.1,0.000,615225.6,615225.6,24802,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486494917,1591094.00
02/07/2017 14:15,2,0.156,ALERT,211.48,301.17,59.986,1486494904,"201051344001230","219011344069620",20.26,-0.50,0,298.77,302.68,3.2,1.2,0.000,608629.6,608629.6,24492,0,0,0,L,1122011218,0,121.78,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1486494918,1591095.00
02/07/2017 14:15,2,0.080,ALERT,211.93,301.17,60.012,1486494904,"201051344000582","219011344069620",30.99,-1.00,0,299.37,302.98,2.6,0.6,0.000,600045.0,600045.0,24693,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494920,1591096.00
02/07/2017 14:15,2,0.162,ALERT,211.25,300.57,59.991,1486494904,"201051344000955","219011344069620",12.82,-0.50,0,298.77,302.37,2.1,0.1,0.000,615416.4,615416.4,24631,0,0,0,L,1122011218,0,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494922,1591097.00
02/07/2017 14:15,2,0.000,ALERT,211.70,299.07,59.986,1486494904,"274151322000094","219011344069620",40.95,-1.00,0,296.96,390.44,0.0,0.0,0.000,721308.7,721308.7,24933,0,0,0,L,1151911521,0,120.88,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486494924,1591098.00
02/07/2017 14:15,2,0.156,ALERT,212.83,303.28,60.018,1486494904,"201051344000579","219011344069620",11.91,-1.00,0,300.27,305.68,1.9,0.0,0.000,624401.5,624401.5,24604,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494926,1591099.00
02/07/2017 14:15,2,0.164,ALERT,211.25,301.17,59.986,1486494904,"201051344000890","219011344069620",18.51,0.00,0,299.07,303.58,3.1,1.1,0.000,612497.0,612497.0,24676,0,0,0,L,1122011218,0,121.78,120.20,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494927,1591100.00
02/07/2017 14:15,2,0.174,ALERT,211.70,300.57,59.981,1486494904,"201051344000438","219011344069620",19.72,-1.00,0,298.77,302.68,3.5,1.5,0.000,613603.7,613603.7,24674,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494929,1591101.00
02/07/2017 14:15,2,0.145,ALERT,211.93,300.27,59.975,1486494904,"201051344000417","219011344069620",20.32,-0.50,0,298.17,302.07,3.0,1.0,0.000,596634.5,596634.5,24859,0,0,0,L,1122011218,0,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494931,1591102.00
02/07/2017 14:15,2,0.064,ALERT,211.48,299.97,59.970,1486494904,"274151322000083","219011344069620",21.19,0.00,0,298.17,302.07,1.4,0.0,0.000,867602.5,867602.5,24137,0,0,0,L,1151911521,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486494933,1591103.00
02/07/2017 14:15,2,0.066,ALERT,211.93,299.37,59.975,1486494904,"274151322000076","219011344069620",22.17,0.00,0,297.87,302.07,1.5,0.0,0.000,924794.6,924794.6,24244,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486494935,1591104.00
02/07/2017 14:15,2,0.072,ALERT,212.16,302.68,59.981,1486494904,"201051344000868","219011344069620",29.92,-0.50,0,300.27,305.38,2.2,0.2,0.000,607271.9,607271.9,24744,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486494937,1591105.00
02/07/2017 14:15,2,0.053,ALERT,211.48,300.57,59.975,1486494904,"274151322000095","219011344069620",20.30,-0.50,0,298.77,302.68,1.1,0.0,0.000,916223.0,916223.0,24321,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494938,1591106.00
02/07/2017 14:15,2,0.059,ALERT,212.61,302.37,59.991,1486494904,"201051344000988","219011344069620",29.70,-0.50,0,297.26,304.48,1.8,0.0,0.000,568965.3,568965.3,24780,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486494940,1591107.00
02/07/2017 14:15,2,0.074,ALERT,211.48,299.67,60.007,1486494904,"201051344001025","219011344069620",30.18,-1.50,0,297.87,302.98,2.3,0.3,0.000,613415.1,613415.1,24810,0,0,0,L,1122011218,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486494942,1591108.00
02/07/2017 14:15,2,0.152,ALERT,212.61,302.68,59.965,1486494904,"201051344000458","219011344069620",19.38,1.00,0,299.97,305.38,3.0,1.0,0.000,617600.5,617600.5,24437,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494944,1591109.00
02/07/2017 14:15,2,0.154,ALERT,213.29,302.98,59.986,1486494904,"201051344000853","219011344069620",21.73,-1.00,0,299.67,304.78,3.4,1.4,0.000,617145.0,617145.0,24291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1486494946,1591110.00
02/07/2017 14:15,2,0.154,ALERT,211.70,300.27,59.975,1486494904,"201051344000685","219011344069620",21.55,-0.50,0,298.17,302.68,3.4,1.4,0.000,613488.3,613488.3,24554,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1486494947,1591111.00
02/07/2017 14:15,2,0.150,ALERT,211.70,299.67,60.007,1486494904,"201051344000917","219011344069620",21.63,1.00,0,296.96,301.77,3.3,1.3,0.000,610038.9,610038.9,24578,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1486494949,1591112.00
02/07/2017 14:15,2,0.137,ALERT,211.70,300.57,59.970,1486494904,"201051344001145","219011344069620",22.13,-0.50,0,298.77,302.98,3.1,1.1,0.000,617237.7,617237.7,24413,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486494951,1591113.00
02/07/2017 14:15,2,0.090,ALERT,211.70,299.67,59.970,1486494904,"201051344000651","219011344069620",30.57,-1.50,0,297.87,301.77,2.8,0.8,0.000,608114.5,608114.5,24723,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494953,1591114.00
02/07/2017 14:15,2,0.004,ALERT,211.03,299.67,59.970,1486494904,"274151322000088","219011344069620",28.65,0.50,0,297.57,301.47,0.0,0.0,0.000,831981.6,831981.6,24307,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486494955,1591115.00
02/07/2017 14:15,2,0.006,ALERT,212.16,307.18,59.965,1486494904,"274151322000068","219011344069620",41.39,1.00,0,296.96,396.15,0.0,0.0,0.000,722118.9,722118.9,24838,0,0,0,L,1151911521,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1486494957,1591116.00
02/07/2017 14:15,2,0.062,ALERT,211.25,300.27,59.965,1486494904,"201051344001135","219011344069620",30.77,-0.50,0,298.47,302.98,2.0,0.0,0.000,603614.8,603614.8,24792,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1486494958,1591117.00
02/07/2017 14:15,2,0.084,ALERT,212.61,303.28,59.970,1486494904,"201051344000594","219011344069620",31.79,-1.50,0,299.67,305.08,2.8,0.7,0.000,619845.4,619845.4,24646,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494960,1591118.00
02/07/2017 14:15,2,0.070,ALERT,211.48,299.97,59.965,1486494904,"201051344001203","219011344069620",30.22,-1.00,0,298.47,303.88,2.2,0.2,0.000,612019.9,612019.9,24768,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1486494962,1591119.00
02/07/2017 14:15,2,0.062,ACTIVE_NO_POWER,211.48,299.97,59.959,1486494904,"274151322000054","219011344069620",21.75,1.50,0,297.87,302.07,1.4,0.0,0.000,848531.5,848531.5,24299,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486494963,1591120.00
02/07/2017 14:15,2,0.000,ALERT,213.06,302.07,59.965,1486494904,"201051344000867","219011344069620",0.00,0.00,0,299.07,305.08,0.0,0.0,0.000,606109.2,606109.2,24800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486494965,1591121.00
02/07/2017 14:15,2,0.117,ALERT,211.48,300.57,59.954,1486494904,"201051344001093","219011344069620",26.30,0.50,0,298.47,302.07,3.7,1.6,0.000,609280.4,609280.4,24648,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494967,1591122.00
02/07/2017 14:15,2,0.100,ALERT,212.61,302.98,59.970,1486494904,"201051344000900","219011344069620",23.22,0.00,0,299.67,304.48,2.4,0.4,0.000,625538.6,625538.6,24202,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486494968,1591123.00
02/07/2017 14:15,2,0.152,ALERT,212.83,301.77,59.944,1486494904,"201051344000648","219011344069620",17.24,-1.50,0,299.07,304.78,2.7,0.6,0.000,614995.1,614995.1,24272,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494970,1591124.00
02/07/2017 14:15,2,0.172,ALERT,212.83,303.28,59.959,1486494904,"201051344000569","219011344069620",22.94,0.00,0,300.87,305.38,4.0,2.0,0.000,626914.5,626914.5,24189,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1486494972,1591125.00
02/07/2017 14:15,2,0.141,ALERT,212.83,302.98,59.965,1486494904,"201051344000983","219011344069620",21.91,0.00,0,299.97,305.08,3.2,1.1,0.000,618550.2,618550.2,24368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1486494974,1591126.00
02/07/2017 14:15,2,0.053,ALERT,212.83,302.68,59.965,1486494904,"201051344001158","219011344069620",29.82,-2.00,0,299.37,304.48,1.6,0.0,0.000,606752.1,606752.1,24694,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1486494976,1591127.00
02/07/2017 14:15,2,0.170,ALERT,213.29,303.58,59.970,1486494904,"201051344000576","219011344069620",21.21,0.00,0,299.97,304.78,3.7,1.6,0.000,617873.1,617873.1,24259,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1486494977,1591128.00
02/07/2017 14:15,2,0.031,ALERT,211.48,298.47,59.975,1486494904,"274151322000087","219011344069620",29.22,1.00,0,296.66,301.17,0.0,0.0,0.000,820325.0,820325.0,24585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486494979,1591129.00
02/07/2017 14:30,2,0.123,ACTIVE,213.74,302.98,59.970,1486495803,"201051344000645","219011344069620",18.27,0.50,0,300.27,305.08,2.3,0.3,0.000,616927.0,616927.0,24286,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495804,1591130.00
02/07/2017 14:30,2,0.066,ACTIVE_NO_POWER,211.70,299.37,59.981,1486495803,"274151322000085","219011344069620",19.96,1.50,0,297.26,301.47,1.3,0.0,0.000,847118.3,847118.3,24335,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495805,1591131.00
02/07/2017 14:30,2,0.078,ALERT,213.96,302.98,59.975,1486495803,"201051344000633","219011344069620",30.06,-1.50,0,298.77,304.78,2.5,0.4,0.000,605966.7,605966.7,24771,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495807,1591132.00
02/07/2017 14:30,2,0.100,ALERT,213.29,302.98,59.965,1486495803,"201051344000469","219011344069620",30.10,-1.50,0,299.37,305.08,3.0,1.0,0.000,608858.6,608858.6,24722,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495809,1591133.00
02/07/2017 14:30,2,0.051,ALERT,211.48,299.97,59.981,1486495803,"201051344000646","219011344069620",30.83,-1.00,0,298.17,302.37,1.6,0.0,0.000,604741.7,604741.7,24659,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486495811,1591134.00
02/07/2017 14:30,2,0.088,ACTIVE_NO_POWER,211.48,299.97,59.975,1486495803,"274151322000052","219011344069620",20.77,0.50,0,296.96,301.77,1.9,0.0,0.000,876161.8,876161.8,24098,0,0,0,L,1151911521,0,120.65,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495812,1591135.00
02/07/2017 14:30,2,0.068,ALERT,211.70,300.27,59.944,1486495803,"201051344000585","219011344069620",29.82,-0.50,0,298.17,302.37,2.1,0.1,0.000,615225.6,615225.6,24804,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495813,1591136.00
02/07/2017 14:30,2,0.156,ACTIVE,211.48,300.57,59.975,1486495803,"201051344001230","219011344069620",20.50,-0.50,0,299.07,302.37,3.3,1.2,0.000,608630.0,608630.0,24494,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495815,1591137.00
02/07/2017 14:30,2,0.084,ALERT,212.16,301.17,59.981,1486495803,"201051344000582","219011344069620",31.03,-1.00,0,299.37,302.98,2.7,0.6,0.000,600045.1,600045.1,24695,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1486495816,1591138.00
02/07/2017 14:30,2,0.160,ACTIVE,211.48,300.27,59.986,1486495803,"201051344000955","219011344069620",14.03,-0.50,0,298.47,302.07,2.3,0.3,0.000,615416.6,615416.6,24633,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495817,1591139.00
02/07/2017 14:30,2,0.000,ALERT,211.70,332.73,59.996,1486495803,"274151322000094","219011344069620",40.95,-0.50,0,296.96,402.16,0.0,0.0,0.000,721308.7,721308.7,24935,0,0,0,L,1151911521,0,120.88,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495819,1591140.00
02/07/2017 14:30,2,0.156,ACTIVE_NO_POWER,213.51,303.88,59.996,1486495803,"201051344000579","219011344069620",12.09,-1.00,0,301.17,305.68,1.9,0.0,0.000,624401.7,624401.7,24606,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495820,1591141.00
02/07/2017 14:30,2,0.162,ACTIVE,211.70,300.57,59.986,1486495803,"201051344000890","219011344069620",18.61,0.00,0,299.07,303.28,3.1,1.1,0.000,612497.4,612497.4,24678,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495821,1591142.00
02/07/2017 14:30,2,0.174,ACTIVE,211.93,300.27,59.986,1486495803,"201051344000438","219011344069620",19.84,-1.00,0,298.77,302.37,3.5,1.5,0.000,613604.2,613604.2,24676,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495822,1591143.00
02/07/2017 14:30,2,0.145,ALERT,211.93,299.97,59.981,1486495803,"201051344000417","219011344069620",20.34,-0.50,0,297.87,301.77,3.0,1.0,0.000,596634.7,596634.7,24861,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1486495824,1591144.00
02/07/2017 14:30,2,0.066,ACTIVE_NO_POWER,212.16,300.27,59.959,1486495803,"274151322000076","219011344069620",21.99,0.50,0,297.57,302.07,1.5,0.0,0.000,924794.6,924794.6,24246,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495826,1591145.00
02/07/2017 14:30,2,0.070,ALERT,213.29,303.88,60.012,1486495803,"201051344000868","219011344069620",27.02,-1.00,0,300.87,305.98,2.1,0.1,0.000,607271.9,607271.9,24746,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495827,1591146.00
02/07/2017 14:30,2,0.053,ACTIVE_NO_POWER,211.70,300.57,60.007,1486495803,"274151322000095","219011344069620",20.18,-0.50,0,298.17,302.07,1.1,0.0,0.000,916223.0,916223.0,24323,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495828,1591147.00
