ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 14:30,2,0.061,ALERT,213.06,303.28,59.986,1486495803,"201051344000988","219011344069620",29.62,-0.50,0,297.87,304.78,1.8,0.0,0.000,568965.3,568965.3,24782,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495830,1591148.00
02/07/2017 14:30,2,0.074,ALERT,211.70,299.67,60.012,1486495803,"201051344001025","219011344069620",30.14,-1.50,0,297.57,302.37,2.3,0.3,0.000,613415.2,613415.2,24812,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495832,1591149.00
02/07/2017 14:30,2,0.150,ACTIVE,213.06,303.58,59.981,1486495803,"201051344000458","219011344069620",19.12,1.00,0,300.57,305.68,3.0,0.9,0.000,617600.8,617600.8,24439,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495833,1591150.00
02/07/2017 14:30,2,0.148,ALERT,213.74,303.58,59.944,1486495803,"201051344000853","219011344069620",21.61,-0.50,0,301.17,340.55,3.3,1.2,0.000,617145.4,617145.4,24293,0,0,0,L,1122011218,0,122.23,122.46,0002,0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495835,1591151.00
02/07/2017 14:30,2,0.154,ACTIVE,212.16,300.27,59.986,1486495803,"201051344000685","219011344069620",21.07,0.00,0,298.17,302.07,3.3,1.3,0.000,613488.7,613488.7,24556,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495836,1591152.00
02/07/2017 14:30,2,0.148,ALERT,211.93,299.97,59.949,1486495803,"201051344000917","219011344069620",21.53,1.00,0,296.96,336.64,3.3,1.2,0.000,610039.3,610039.3,24580,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495838,1591153.00
02/07/2017 14:30,2,0.137,ALERT,212.16,300.27,59.986,1486495803,"201051344001145","219011344069620",21.99,0.00,0,298.77,337.84,3.1,1.0,0.000,617238.0,617238.0,24415,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495839,1591154.00
02/07/2017 14:30,2,0.090,ALERT,211.93,299.37,59.938,1486495803,"201051344000651","219011344069620",30.51,-1.50,0,297.87,301.47,2.8,0.8,0.000,608114.7,608114.7,24725,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495841,1591155.00
02/07/2017 14:30,2,0.006,ALERT,211.03,298.77,59.928,1486495803,"274151322000088","219011344069620",28.55,0.50,0,296.66,301.17,0.0,0.0,0.000,831981.6,831981.6,24309,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495843,1591156.00
02/07/2017 14:30,2,0.006,ALERT,212.38,347.76,59.970,1486495803,"274151322000068","219011344069620",41.31,1.00,0,296.66,403.67,0.0,0.0,0.000,722118.9,722118.9,24840,0,0,0,L,1151911521,0,121.55,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495845,1591157.00
02/07/2017 14:30,2,0.062,ALERT,211.48,300.27,59.991,1486495803,"201051344001135","219011344069620",30.69,-0.50,0,298.47,302.68,2.0,0.0,0.000,603614.8,603614.8,24794,0,0,0,L,1122011218,0,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495847,1591158.00
02/07/2017 14:30,2,0.084,ALERT,213.06,304.48,59.981,1486495803,"201051344000594","219011344069620",31.71,-1.00,0,300.27,305.68,2.7,0.7,0.000,619845.5,619845.5,24648,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1486495848,1591159.00
02/07/2017 14:30,2,0.070,ALERT,211.70,299.67,59.975,1486495803,"201051344001203","219011344069620",30.12,-1.00,0,298.17,303.58,2.2,0.2,0.000,612020.0,612020.0,24770,0,0,0,L,1122011218,0,122.46,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495850,1591160.00
02/07/2017 14:30,2,0.061,ACTIVE_NO_POWER,211.25,299.07,59.986,1486495803,"274151322000054","219011344069620",21.71,1.50,0,297.26,301.77,1.4,0.0,0.000,848531.5,848531.5,24300,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495851,1591161.00
02/07/2017 14:30,2,0.000,ALERT,213.74,304.18,59.944,1486495803,"201051344000867","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,606109.2,606109.2,24802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486495853,1591162.00
02/07/2017 14:30,2,0.133,ALERT,211.70,299.97,59.991,1486495803,"201051344001093","219011344069620",31.03,0.50,0,298.17,302.07,4.2,2.2,0.000,609280.8,609280.8,24650,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1486495855,1591163.00
02/07/2017 14:30,2,0.098,ALERT,213.29,304.48,59.981,1486495803,"201051344000900","219011344069620",23.10,0.00,0,300.57,353.17,2.3,0.3,0.000,625538.8,625538.8,24204,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495857,1591164.00
02/07/2017 14:30,2,0.150,ACTIVE,213.51,303.58,59.986,1486495803,"201051344000648","219011344069620",16.64,-1.00,0,299.97,305.68,2.5,0.5,0.000,614995.4,614995.4,24274,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495857,1591165.00
02/07/2017 14:30,2,0.174,ALERT,213.29,305.08,59.986,1486495803,"201051344000569","219011344069620",22.76,0.00,0,301.47,357.08,4.0,2.0,0.000,626915.1,626915.1,24191,0,0,0,L,1122011218,0,121.33,122.46,0002,-2,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495859,1591166.00
02/07/2017 14:30,2,0.141,ACTIVE,213.29,304.48,59.991,1486495803,"201051344000983","219011344069620",21.67,0.00,0,301.17,319.81,3.1,1.1,0.000,618550.5,618550.5,24370,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495860,1591167.00
02/07/2017 14:30,2,0.053,ALERT,213.29,304.18,59.996,1486495803,"201051344001158","219011344069620",29.72,-2.00,0,299.67,305.38,1.6,0.0,0.000,606752.1,606752.1,24696,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495862,1591168.00
02/07/2017 14:30,2,0.168,ACTIVE,213.96,305.08,59.986,1486495803,"201051344000576","219011344069620",20.91,0.00,0,300.87,305.98,3.6,1.5,0.000,617873.6,617873.6,24261,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495863,1591169.00
02/07/2017 14:30,2,0.029,ALERT,211.70,298.17,59.954,1486495803,"274151322000087","219011344069620",29.08,1.00,0,296.06,300.57,0.0,0.0,0.000,820325.0,820325.0,24587,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486495865,1591170.00
02/07/2017 14:30,2,0.062,ACTIVE_NO_POWER,211.93,299.97,59.986,1486495803,"274151322000083","219011344069620",20.73,0.00,0,298.47,301.47,1.3,0.0,0.000,867602.5,867602.5,24140,0,0,0,L,1151911521,1,121.10,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486495866,1591171.00
02/07/2017 14:45,2,0.121,ACTIVE,213.51,301.47,59.965,1486496703,"201051344000645","219011344069620",16.88,1.00,0,300.27,305.68,2.1,0.1,0.000,616927.0,616927.0,24287,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496704,1591172.00
02/07/2017 14:45,2,0.055,ACTIVE_NO_POWER,211.48,298.47,59.959,1486496703,"274151322000085","219011344069620",19.46,1.50,0,296.66,301.17,1.1,0.0,0.000,847118.3,847118.3,24336,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496705,1591173.00
02/07/2017 14:45,2,0.078,ALERT,213.51,301.17,59.965,1486496703,"201051344000633","219011344069620",29.86,-1.00,0,298.47,305.38,2.4,0.4,0.000,605966.8,605966.8,24773,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496707,1591174.00
02/07/2017 14:45,2,0.096,ALERT,213.06,301.47,59.959,1486496703,"201051344000469","219011344069620",29.88,-1.50,0,299.07,305.38,2.9,0.9,0.000,608858.8,608858.8,24724,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496709,1591175.00
02/07/2017 14:45,2,0.051,ALERT,211.48,300.27,59.959,1486496703,"201051344000646","219011344069620",30.67,-1.00,0,297.26,302.07,1.6,0.0,0.000,604741.7,604741.7,24661,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496710,1591176.00
02/07/2017 14:45,2,0.086,ACTIVE_NO_POWER,211.03,299.37,59.981,1486496703,"274151322000052","219011344069620",20.30,0.00,0,296.36,301.47,1.8,0.0,0.000,876161.8,876161.8,24099,0,0,0,L,1151911521,0,120.42,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496711,1591177.00
02/07/2017 14:45,2,0.068,ALERT,211.70,300.27,59.959,1486496703,"201051344000585","219011344069620",29.64,-0.50,0,297.87,302.07,2.1,0.1,0.000,615225.6,615225.6,24806,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496713,1591178.00
02/07/2017 14:45,2,0.152,ACTIVE,211.48,300.57,59.959,1486496703,"201051344001230","219011344069620",19.82,0.00,0,298.47,302.07,3.1,1.1,0.000,608630.3,608630.3,24495,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496714,1591179.00
02/07/2017 14:45,2,0.084,ALERT,212.16,301.17,59.959,1486496703,"201051344000582","219011344069620",30.87,-1.00,0,298.77,302.68,2.6,0.6,0.000,600045.3,600045.3,24697,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496716,1591180.00
02/07/2017 14:45,2,0.100,ALERT,211.25,300.27,59.949,1486496703,"201051344000955","219011344069620",31.57,-0.50,0,298.47,301.77,3.2,1.2,0.000,615416.8,615416.8,24634,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1486496718,1591181.00
02/07/2017 14:45,2,0.000,ALERT,211.03,298.47,59.949,1486496703,"274151322000094","219011344069620",40.79,-1.00,0,296.96,390.44,0.0,0.0,0.000,721308.7,721308.7,24937,0,0,0,L,1151911521,0,120.88,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496720,1591182.00
02/07/2017 14:45,2,0.100,ALERT,213.06,302.37,59.986,1486496703,"201051344000579","219011344069620",31.59,-0.50,0,300.57,306.28,3.2,1.2,0.000,624401.9,624401.9,24607,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1486496721,1591183.00
02/07/2017 14:45,2,0.160,ACTIVE,211.48,300.57,59.949,1486496703,"201051344000890","219011344069620",17.61,0.00,0,298.77,302.98,2.9,0.9,0.000,612497.7,612497.7,24679,0,0,0,L,1122011218,0,122.01,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496722,1591184.00
02/07/2017 14:45,2,0.170,ACTIVE,211.93,300.27,59.938,1486496703,"201051344000438","219011344069620",18.92,-0.50,0,298.47,302.37,3.3,1.2,0.000,613604.5,613604.5,24677,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496723,1591185.00
02/07/2017 14:45,2,0.146,ALERT,211.93,299.97,59.959,1486496703,"201051344000417","219011344069620",20.36,-1.00,0,297.57,301.47,3.0,1.0,0.000,596635.0,596635.0,24863,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496725,1591186.00
02/07/2017 14:45,2,0.062,ACTIVE_NO_POWER,211.25,298.77,59.944,1486496703,"274151322000083","219011344069620",20.85,0.50,0,297.26,301.47,1.4,0.0,0.000,867602.5,867602.5,24141,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496726,1591187.00
02/07/2017 14:45,2,0.064,ACTIVE_NO_POWER,211.93,299.37,59.912,1486496703,"274151322000076","219011344069620",21.57,0.50,0,296.66,301.77,1.4,0.0,0.000,924794.6,924794.6,24247,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496727,1591188.00
02/07/2017 14:45,2,0.072,ALERT,212.83,302.07,59.907,1486496703,"201051344000868","219011344069620",29.72,-1.00,0,300.57,306.58,2.2,0.2,0.000,607272.0,607272.0,24748,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496729,1591189.00
02/07/2017 14:45,2,0.051,ACTIVE_NO_POWER,211.25,299.97,59.949,1486496703,"274151322000095","219011344069620",19.60,-0.50,0,297.87,302.07,1.0,0.0,0.000,916223.0,916223.0,24324,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496730,1591190.00
02/07/2017 14:45,2,0.061,ALERT,212.83,301.47,59.949,1486496703,"201051344000988","219011344069620",29.50,-0.50,0,297.57,305.38,1.8,0.0,0.000,568965.3,568965.3,24784,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496732,1591191.00
02/07/2017 14:45,2,0.074,ALERT,211.48,299.37,59.901,1486496703,"201051344001025","219011344069620",29.98,-1.50,0,297.57,302.37,2.3,0.3,0.000,613415.2,613415.2,24814,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496733,1591192.00
02/07/2017 14:45,2,0.148,ACTIVE,212.83,301.77,59.965,1486496703,"201051344000458","219011344069620",18.41,1.00,0,300.27,306.28,2.8,0.8,0.000,617601.1,617601.1,24440,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496734,1591193.00
02/07/2017 14:45,2,0.150,ACTIVE,213.51,301.77,59.944,1486496703,"201051344000853","219011344069620",21.23,-0.50,0,300.57,305.68,3.2,1.2,0.000,617145.7,617145.7,24295,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496735,1591194.00
02/07/2017 14:45,2,0.152,ACTIVE,212.16,300.57,59.944,1486496703,"201051344000685","219011344069620",20.79,0.00,0,298.17,301.77,3.2,1.2,0.000,613489.0,613489.0,24557,0,0,0,L,1122011218,0,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496736,1591195.00
02/07/2017 14:45,2,0.148,ACTIVE,212.16,299.97,59.981,1486496703,"201051344000917","219011344069620",21.15,1.00,0,296.96,301.47,3.2,1.1,0.000,610039.6,610039.6,24582,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496737,1591196.00
02/07/2017 14:45,2,0.133,ACTIVE,212.16,300.57,59.949,1486496703,"201051344001145","219011344069620",21.57,0.00,0,298.77,302.37,2.9,0.9,0.000,617238.2,617238.2,24417,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496738,1591197.00
02/07/2017 14:45,2,0.088,ALERT,211.70,299.67,59.938,1486496703,"201051344000651","219011344069620",30.42,-1.50,0,297.87,301.47,2.8,0.7,0.000,608114.9,608114.9,24727,0,0,0,L,1122011218,0,122.23,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496740,1591198.00
02/07/2017 14:45,2,0.006,ALERT,210.80,298.77,59.917,1486496703,"274151322000088","219011344069620",28.43,0.50,0,296.06,301.17,0.0,0.0,0.000,831981.6,831981.6,24311,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496742,1591199.00
02/07/2017 14:45,2,0.008,ALERT,212.16,370.30,59.970,1486496703,"274151322000068","219011344069620",41.25,0.50,0,296.96,396.75,0.0,0.0,0.000,722118.9,722118.9,24842,0,0,0,L,1151911521,0,121.55,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496743,1591200.00
02/07/2017 14:45,2,0.061,ALERT,211.48,300.27,59.922,1486496703,"201051344001135","219011344069620",30.61,-0.50,0,298.47,302.37,1.9,0.0,0.000,603614.8,603614.8,24796,0,0,0,L,1122011218,0,121.78,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496745,1591201.00
02/07/2017 14:45,2,0.086,ALERT,212.83,302.37,59.944,1486496703,"201051344000594","219011344069620",31.67,-1.00,0,299.67,309.59,2.8,0.8,0.000,619845.6,619845.6,24650,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496747,1591202.00
02/07/2017 14:45,2,0.068,ALERT,212.16,300.27,59.949,1486496703,"201051344001203","219011344069620",30.02,-1.00,0,297.87,303.58,2.1,0.1,0.000,612020.0,612020.0,24772,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496749,1591203.00
02/07/2017 14:45,2,0.061,ACTIVE_NO_POWER,211.48,299.07,59.959,1486496703,"274151322000054","219011344069620",21.37,1.50,0,296.66,301.47,1.3,0.0,0.000,848531.5,848531.5,24301,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496750,1591204.00
02/07/2017 14:45,2,0.000,ALERT,213.51,301.47,59.944,1486496703,"201051344000867","219011344069620",0.00,0.00,0,299.37,306.58,0.0,0.0,0.000,606109.2,606109.2,24804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486496752,1591205.00
02/07/2017 14:45,2,0.137,ALERT,211.93,300.57,59.954,1486496703,"201051344001093","219011344069620",30.97,0.50,0,298.17,301.77,4.3,2.2,0.000,609281.3,609281.3,24652,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496753,1591206.00
02/07/2017 14:45,2,0.096,ACTIVE,213.06,301.77,59.954,1486496703,"201051344000900","219011344069620",22.78,0.00,0,300.27,322.21,2.2,0.2,0.000,625538.9,625538.9,24206,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496754,1591207.00
02/07/2017 14:45,2,0.146,ALERT,213.29,300.87,59.959,1486496703,"201051344000648","219011344069620",16.00,-1.00,0,299.67,305.98,2.4,0.4,0.000,614995.6,614995.6,24275,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486496756,1591208.00
02/07/2017 14:45,2,0.168,ACTIVE,213.06,302.07,59.938,1486496703,"201051344000569","219011344069620",22.46,0.00,0,301.17,306.88,3.9,1.8,0.000,626915.5,626915.5,24193,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496758,1591209.00
02/07/2017 14:45,2,0.139,ACTIVE,212.83,301.77,59.954,1486496703,"201051344000983","219011344069620",21.35,0.00,0,300.57,306.28,3.0,1.0,0.000,618550.8,618550.8,24371,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496759,1591210.00
02/07/2017 14:45,2,0.053,ALERT,212.83,301.17,59.949,1486496703,"201051344001158","219011344069620",29.64,-2.00,0,299.37,305.68,1.6,0.0,0.000,606752.1,606752.1,24698,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496760,1591211.00
02/07/2017 14:45,2,0.166,ACTIVE,213.51,302.07,59.949,1486496703,"201051344000576","219011344069620",20.57,0.00,0,300.27,305.98,3.5,1.5,0.000,617874.0,617874.0,24262,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486496761,1591212.00
02/07/2017 14:45,2,0.029,ALERT,211.48,297.87,59.944,1486496703,"274151322000087","219011344069620",29.04,1.00,0,295.46,300.57,0.0,0.0,0.000,820325.0,820325.0,24589,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486496763,1591213.00
02/07/2017 15:00,2,0.117,ACTIVE_NO_POWER,213.51,301.77,59.996,1486497603,"201051344000645","219011344069620",15.92,1.00,0,299.07,304.78,1.9,0.0,0.000,616927.1,616927.1,24288,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497604,1591214.00
02/07/2017 15:00,2,0.051,ACTIVE_NO_POWER,211.70,299.97,59.981,1486497603,"274151322000085","219011344069620",16.44,1.50,0,297.26,301.47,0.8,0.0,0.000,847118.3,847118.3,24337,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497605,1591215.00
02/07/2017 15:00,2,0.074,ALERT,213.74,301.77,60.028,1486497603,"201051344000633","219011344069620",22.46,-1.00,0,297.87,304.48,2.0,0.1,0.000,605966.9,605966.9,24775,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497607,1591216.00
02/07/2017 15:00,2,0.104,ALERT,213.51,301.77,59.996,1486497603,"201051344000469","219011344069620",26.12,-1.50,0,298.47,304.48,2.8,0.7,0.000,608859.1,608859.1,24726,0,0,0,L,1122011218,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497608,1591217.00
02/07/2017 15:00,2,0.049,ALERT,211.93,299.97,60.039,1486497603,"201051344000646","219011344069620",30.53,-1.00,0,297.87,301.77,1.6,0.0,0.000,604741.7,604741.7,24663,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497610,1591218.00
02/07/2017 15:00,2,0.084,ACTIVE_NO_POWER,211.48,300.27,59.986,1486497603,"274151322000052","219011344069620",19.94,0.50,0,297.26,301.77,1.7,0.0,0.000,876161.8,876161.8,24100,0,0,0,L,1151911521,0,120.65,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497611,1591219.00
02/07/2017 15:00,2,0.068,ALERT,211.93,300.27,59.991,1486497603,"201051344000585","219011344069620",29.52,-0.50,0,297.87,302.07,2.0,0.1,0.000,615225.7,615225.7,24808,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497613,1591220.00
02/07/2017 15:00,2,0.146,ACTIVE,211.70,300.27,59.996,1486497603,"201051344001230","219011344069620",18.79,0.00,0,299.07,302.07,2.8,0.8,0.000,608630.6,608630.6,24496,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497614,1591221.00
02/07/2017 15:00,2,0.084,ALERT,212.38,300.87,59.996,1486497603,"201051344000582","219011344069620",30.63,-1.00,0,299.07,302.98,2.6,0.6,0.000,600045.4,600045.4,24699,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497616,1591222.00
02/07/2017 15:00,2,0.100,ALERT,211.48,300.27,59.991,1486497603,"201051344000955","219011344069620",31.47,-0.50,0,298.47,301.77,3.2,1.2,0.000,615417.0,615417.0,24636,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1486497617,1591223.00
02/07/2017 15:00,2,0.000,ALERT,211.93,315.00,59.986,1486497603,"274151322000094","219011344069620",40.65,-1.00,0,296.66,398.86,0.0,0.0,0.000,721308.7,721308.7,24939,0,0,0,L,1151911521,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497619,1591224.00
02/07/2017 15:00,2,0.100,ALERT,213.29,302.68,59.991,1486497603,"201051344000579","219011344069620",31.47,-0.50,0,299.67,305.38,3.2,1.1,0.000,624402.1,624402.1,24609,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486497621,1591225.00
02/07/2017 15:00,2,0.156,ACTIVE,211.70,300.27,59.986,1486497603,"201051344000890","219011344069620",13.88,0.50,0,298.77,302.98,2.2,0.2,0.000,612497.9,612497.9,24680,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497622,1591226.00
02/07/2017 15:00,2,0.168,ACTIVE,211.93,299.97,60.018,1486497603,"201051344000438","219011344069620",17.77,-1.00,0,298.47,302.37,3.0,1.0,0.000,613604.9,613604.9,24678,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497623,1591227.00
02/07/2017 15:00,2,0.145,ALERT,212.16,299.37,59.986,1486497603,"201051344000417","219011344069620",20.46,-0.50,0,297.87,301.47,3.0,1.0,0.000,596635.2,596635.2,24865,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497625,1591228.00
02/07/2017 15:00,2,0.062,ACTIVE_NO_POWER,211.93,299.97,60.002,1486497603,"274151322000083","219011344069620",20.44,0.50,0,297.26,301.77,1.3,0.0,0.000,867602.5,867602.5,24142,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497626,1591229.00
02/07/2017 15:00,2,0.062,ACTIVE_NO_POWER,212.38,299.97,59.981,1486497603,"274151322000076","219011344069620",21.45,0.50,0,297.26,301.77,1.4,0.0,0.000,924794.6,924794.6,24248,0,0,0,L,1151911521,0,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497627,1591230.00
02/07/2017 15:00,2,0.072,ALERT,213.06,302.37,59.975,1486497603,"201051344000868","219011344069620",29.48,-0.50,0,299.67,305.68,2.2,0.2,0.000,607272.0,607272.0,24750,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497628,1591231.00
02/07/2017 15:00,2,0.049,ACTIVE_NO_POWER,211.70,300.57,59.986,1486497603,"274151322000095","219011344069620",19.24,-0.50,0,298.47,302.07,1.0,0.0,0.000,916223.0,916223.0,24325,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497629,1591232.00
02/07/2017 15:00,2,0.061,ALERT,212.83,301.47,59.996,1486497603,"201051344000988","219011344069620",29.38,-1.00,0,296.96,304.48,1.9,0.0,0.000,568965.3,568965.3,24786,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497631,1591233.00
02/07/2017 15:00,2,0.074,ALERT,211.70,299.07,59.996,1486497603,"201051344001025","219011344069620",29.84,-1.50,0,297.87,302.68,2.2,0.2,0.000,613415.3,613415.3,24816,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497633,1591234.00
02/07/2017 15:00,2,0.146,ACTIVE,212.83,301.77,59.986,1486497603,"201051344000458","219011344069620",17.71,1.50,0,299.67,305.38,2.6,0.6,0.000,617601.3,617601.3,24441,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497634,1591235.00
02/07/2017 15:00,2,0.150,ACTIVE,213.74,301.77,60.012,1486497603,"201051344000853","219011344069620",20.89,-0.50,0,299.67,304.78,3.2,1.2,0.000,617146.1,617146.1,24296,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497635,1591236.00
02/07/2017 15:00,2,0.143,ACTIVE,212.16,299.97,59.944,1486497603,"201051344000685","219011344069620",19.14,0.00,0,298.47,301.77,2.8,0.8,0.000,613489.3,613489.3,24558,0,0,0,L,1122011218,0,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497636,1591237.00
02/07/2017 15:00,2,0.143,ACTIVE,211.93,299.37,59.991,1486497603,"201051344000917","219011344069620",20.20,1.00,0,296.06,301.47,2.9,0.9,0.000,610039.9,610039.9,24583,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497637,1591238.00
02/07/2017 15:00,2,0.129,ACTIVE,212.16,300.27,59.991,1486497603,"201051344001145","219011344069620",20.67,0.00,0,298.77,302.37,2.7,0.7,0.000,617238.5,617238.5,24418,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497638,1591239.00
02/07/2017 15:00,2,0.090,ALERT,211.70,299.07,59.986,1486497603,"201051344000651","219011344069620",30.22,-1.50,0,297.87,301.47,2.8,0.7,0.000,608115.0,608115.0,24729,0,0,0,L,1122011218,0,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497640,1591240.00
02/07/2017 15:00,2,0.006,ALERT,211.48,299.97,59.975,1486497603,"274151322000088","219011344069620",28.33,0.50,0,296.96,301.17,0.0,0.0,0.000,831981.6,831981.6,24313,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497641,1591241.00
02/07/2017 15:00,2,0.006,ALERT,212.61,314.70,59.981,1486497603,"274151322000068","219011344069620",41.15,0.50,0,296.66,398.26,0.0,0.0,0.000,722118.9,722118.9,24844,0,0,0,L,1151911521,0,121.55,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497643,1591242.00
02/07/2017 15:00,2,0.061,ALERT,211.70,299.67,59.981,1486497603,"201051344001135","219011344069620",30.43,-0.50,0,298.47,302.37,1.9,0.0,0.000,603614.8,603614.8,24798,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497645,1591243.00
02/07/2017 15:00,2,0.084,ALERT,212.83,302.37,59.975,1486497603,"201051344000594","219011344069620",31.57,-1.00,0,299.07,305.08,2.7,0.7,0.000,619845.8,619845.8,24652,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497647,1591244.00
02/07/2017 15:00,2,0.068,ALERT,211.93,299.67,59.981,1486497603,"201051344001203","219011344069620",29.84,-1.00,0,298.17,303.58,2.1,0.1,0.000,612020.0,612020.0,24774,0,0,0,L,1122011218,0,122.46,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497649,1591245.00
02/07/2017 15:00,2,0.059,ACTIVE_NO_POWER,211.48,300.27,59.975,1486497603,"274151322000054","219011344069620",20.52,1.50,0,297.57,301.77,1.2,0.0,0.000,848531.5,848531.5,24302,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497650,1591246.00
02/07/2017 15:00,2,0.000,ALERT,213.51,301.47,59.949,1486497603,"201051344000867","219011344069620",0.00,0.00,0,298.77,305.08,0.0,0.0,0.000,606109.2,606109.2,24806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486497652,1591247.00
02/07/2017 15:00,2,0.135,ALERT,211.70,299.67,60.007,1486497603,"201051344001093","219011344069620",30.79,0.50,0,298.17,301.77,4.3,2.2,0.000,609281.8,609281.8,24654,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497653,1591248.00
02/07/2017 15:00,2,0.092,ALERT,213.06,301.77,59.949,1486497603,"201051344000900","219011344069620",22.24,0.50,0,299.67,338.14,2.1,0.1,0.000,625539.0,625539.0,24207,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497655,1591249.00
02/07/2017 15:00,2,0.146,ACTIVE,213.51,301.17,59.944,1486497603,"201051344000648","219011344069620",14.81,-1.00,0,298.77,304.78,2.2,0.2,0.000,614995.8,614995.8,24277,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497656,1591250.00
02/07/2017 15:00,2,0.166,ACTIVE,213.29,302.37,59.938,1486497603,"201051344000569","219011344069620",21.75,0.00,0,300.27,305.68,3.6,1.6,0.000,626916.0,626916.0,24194,0,0,0,L,1122011218,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497657,1591251.00
02/07/2017 15:00,2,0.137,ACTIVE,213.29,302.07,59.970,1486497603,"201051344000983","219011344069620",21.03,0.00,0,299.67,305.08,2.9,0.9,0.000,618551.1,618551.1,24372,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497658,1591252.00
02/07/2017 15:00,2,0.053,ALERT,213.29,301.77,59.970,1486497603,"201051344001158","219011344069620",29.50,-1.50,0,298.47,304.48,1.6,0.0,0.000,606752.1,606752.1,24700,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497660,1591253.00
02/07/2017 15:00,2,0.160,ACTIVE,213.74,302.37,59.970,1486497603,"201051344000576","219011344069620",19.92,0.00,0,299.67,304.78,3.3,1.2,0.000,617874.4,617874.4,24263,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486497661,1591254.00
02/07/2017 15:00,2,0.029,ALERT,211.93,299.07,59.970,1486497603,"274151322000087","219011344069620",28.92,1.00,0,296.36,300.87,0.0,0.0,0.000,820325.0,820325.0,24591,0,0,0,L,1151911521,0,121.33,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486497662,1591255.00
02/07/2017 15:15,2,0.121,ALERT,214.19,302.98,59.975,1486498503,"201051344000645","219011344069620",17.04,1.00,0,299.37,305.08,2.1,0.1,0.000,616927.1,616927.1,24289,0,0,0,L,1122011218,0,122.23,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1486498505,1591256.00
02/07/2017 15:15,2,0.020,ALERT,212.16,299.97,59.970,1486498503,"274151322000085","219011344069620",30.02,1.50,0,297.57,302.37,0.0,0.0,0.000,847118.3,847118.3,24338,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1486498507,1591257.00
02/07/2017 15:15,2,0.078,ALERT,214.41,302.98,59.975,1486498503,"201051344000633","219011344069620",29.80,-1.00,0,297.57,304.78,2.4,0.4,0.000,605967.0,605967.0,24777,0,0,0,L,1122011218,0,122.46,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498509,1591258.00
02/07/2017 15:15,2,0.098,ALERT,213.74,302.98,59.928,1486498503,"201051344000469","219011344069620",29.64,-1.50,0,298.77,305.08,3.0,0.9,0.000,608859.3,608859.3,24728,0,0,0,L,1122011218,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498511,1591259.00
02/07/2017 15:15,2,0.049,ALERT,212.16,300.57,59.965,1486498503,"201051344000646","219011344069620",30.45,-1.00,0,297.57,302.07,1.6,0.0,0.000,604741.7,604741.7,24665,0,0,0,L,1122011218,0,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498513,1591260.00
02/07/2017 15:15,2,0.086,ACTIVE_NO_POWER,211.93,300.87,59.959,1486498503,"274151322000052","219011344069620",20.22,0.50,0,297.26,302.98,1.7,0.0,0.000,876161.8,876161.8,24101,0,0,0,L,1151911521,0,120.88,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498514,1591261.00
02/07/2017 15:15,2,0.068,ALERT,212.61,301.17,59.965,1486498503,"201051344000585","219011344069620",29.56,-0.50,0,297.57,302.37,2.0,0.0,0.000,615225.7,615225.7,24810,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498515,1591262.00
02/07/2017 15:15,2,0.141,ACTIVE,212.38,300.87,59.954,1486498503,"201051344001230","219011344069620",17.02,0.00,0,298.77,302.37,2.5,0.4,0.000,608630.7,608630.7,24497,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498516,1591263.00
02/07/2017 15:15,2,0.084,ALERT,212.83,301.47,60.012,1486498503,"201051344000582","219011344069620",30.42,-0.50,0,299.07,303.28,2.6,0.6,0.000,600045.6,600045.6,24701,0,0,0,L,1122011218,0,122.46,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498518,1591264.00
02/07/2017 15:15,2,0.100,ALERT,211.93,300.57,59.928,1486498503,"201051344000955","219011344069620",31.49,-0.50,0,297.87,302.07,3.2,1.2,0.000,615417.3,615417.3,24638,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498520,1591265.00
02/07/2017 15:15,2,0.000,ALERT,211.93,364.89,59.965,1486498503,"274151322000094","219011344069620",40.51,-0.50,0,297.26,387.44,0.0,0.0,0.000,721308.7,721308.7,24941,0,0,0,L,1151911521,0,121.10,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498522,1591266.00
02/07/2017 15:15,2,0.098,ALERT,213.74,303.58,59.965,1486498503,"201051344000579","219011344069620",31.49,-0.50,0,300.27,305.98,3.2,1.1,0.000,624402.4,624402.4,24611,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498523,1591267.00
02/07/2017 15:15,2,0.111,ALERT,212.16,301.17,59.996,1486498503,"201051344000890","219011344069620",30.99,0.00,0,298.47,303.28,3.5,1.5,0.000,612498.2,612498.2,24681,0,0,0,L,1122011218,0,122.23,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498525,1591268.00
02/07/2017 15:15,2,0.162,ACTIVE,212.38,300.57,59.959,1486498503,"201051344000438","219011344069620",15.59,-0.50,0,298.47,302.68,2.5,0.5,0.000,613605.0,613605.0,24679,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498526,1591269.00
02/07/2017 15:15,2,0.145,ALERT,212.38,300.27,59.959,1486498503,"201051344000417","219011344069620",20.18,-0.50,0,297.57,301.77,3.0,1.0,0.000,596635.4,596635.4,24867,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498528,1591270.00
02/07/2017 15:15,2,0.062,ACTIVE_NO_POWER,212.38,300.87,59.954,1486498503,"274151322000083","219011344069620",20.77,0.50,0,297.87,302.98,1.3,0.0,0.000,867602.5,867602.5,24143,0,0,0,L,1151911521,0,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498529,1591271.00
02/07/2017 15:15,2,0.062,ACTIVE_NO_POWER,212.83,300.57,59.949,1486498503,"274151322000076","219011344069620",21.67,0.50,0,297.57,302.98,1.4,0.0,0.000,924794.6,924794.6,24249,0,0,0,L,1151911521,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498530,1591272.00
02/07/2017 15:15,2,0.074,ALERT,213.74,304.18,59.959,1486498503,"201051344000868","219011344069620",29.34,-0.50,0,299.97,305.98,2.2,0.2,0.000,607272.1,607272.1,24752,0,0,0,L,1122011218,0,121.78,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498532,1591273.00
02/07/2017 15:15,2,0.051,ACTIVE_NO_POWER,212.16,301.47,59.959,1486498503,"274151322000095","219011344069620",19.80,-0.50,0,298.77,303.28,1.0,0.0,0.000,916223.0,916223.0,24326,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498532,1591274.00
02/07/2017 15:15,2,0.059,ALERT,213.51,303.28,59.970,1486498503,"201051344000988","219011344069620",29.40,-0.50,0,296.96,304.78,1.8,0.0,0.000,568965.3,568965.3,24788,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498534,1591275.00
02/07/2017 15:15,2,0.072,ALERT,212.16,300.27,59.965,1486498503,"201051344001025","219011344069620",29.88,-1.00,0,296.96,302.68,2.2,0.2,0.000,613415.4,613415.4,24818,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498536,1591276.00
02/07/2017 15:15,2,0.150,ACTIVE,213.51,303.88,59.959,1486498503,"201051344000458","219011344069620",18.51,1.50,0,299.67,305.98,2.8,0.8,0.000,617601.4,617601.4,24442,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498537,1591277.00
02/07/2017 15:15,2,0.148,ACTIVE,214.19,303.88,59.975,1486498503,"201051344000853","219011344069620",21.15,0.00,0,299.97,305.38,3.2,1.2,0.000,617146.3,617146.3,24297,0,0,0,L,1122011218,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498538,1591278.00
02/07/2017 15:15,2,0.137,ACTIVE,212.61,300.87,59.965,1486498503,"201051344000685","219011344069620",16.74,0.00,0,297.87,302.37,2.3,0.3,0.000,613489.4,613489.4,24559,0,0,0,L,1122011218,0,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498539,1591279.00
02/07/2017 15:15,2,0.135,ACTIVE,212.38,300.57,59.954,1486498503,"201051344000917","219011344069620",18.51,1.50,0,296.66,301.77,2.5,0.5,0.000,610040.1,610040.1,24584,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498540,1591280.00
02/07/2017 15:15,2,0.123,ACTIVE,212.61,301.17,59.922,1486498503,"201051344001145","219011344069620",18.75,0.00,0,298.47,302.68,2.3,0.3,0.000,617238.6,617238.6,24419,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498541,1591281.00
02/07/2017 15:15,2,0.090,ALERT,212.38,300.27,59.954,1486498503,"201051344000651","219011344069620",30.06,-1.50,0,297.57,301.77,2.8,0.7,0.000,608115.2,608115.2,24731,0,0,0,L,1122011218,0,122.46,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498543,1591282.00
02/07/2017 15:15,2,0.006,ALERT,211.70,299.67,59.970,1486498503,"274151322000088","219011344069620",28.43,0.50,0,297.26,302.37,0.0,0.0,0.000,831981.6,831981.6,24315,0,0,0,L,1151911521,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498545,1591283.00
02/07/2017 15:15,2,0.008,ALERT,212.83,373.91,59.965,1486498503,"274151322000068","219011344069620",41.21,1.00,0,297.26,393.75,0.0,0.0,0.000,722118.9,722118.9,24846,0,0,0,L,1151911521,0,121.78,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498547,1591284.00
02/07/2017 15:15,2,0.059,ALERT,211.93,300.57,59.933,1486498503,"201051344001135","219011344069620",30.40,-0.50,0,298.17,302.68,1.9,0.0,0.000,603614.8,603614.8,24800,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498548,1591285.00
02/07/2017 15:15,2,0.084,ALERT,213.29,303.58,59.970,1486498503,"201051344000594","219011344069620",31.59,-1.00,0,299.37,305.68,2.7,0.7,0.000,619845.9,619845.9,24654,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498550,1591286.00
02/07/2017 15:15,2,0.068,ALERT,212.61,300.57,59.970,1486498503,"201051344001203","219011344069620",29.74,-0.50,0,297.57,303.88,2.1,0.1,0.000,612020.1,612020.1,24776,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498552,1591287.00
02/07/2017 15:15,2,0.051,ACTIVE_NO_POWER,211.93,300.87,59.996,1486498503,"274151322000054","219011344069620",17.99,1.50,0,297.26,302.68,0.9,0.0,0.000,848531.5,848531.5,24303,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498553,1591288.00
02/07/2017 15:15,2,0.000,ALERT,213.96,302.68,59.944,1486498503,"201051344000867","219011344069620",0.00,0.00,0,298.47,305.38,0.0,0.0,0.000,606109.2,606109.2,24808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486498555,1591289.00
02/07/2017 15:15,2,0.133,ALERT,212.38,300.87,59.975,1486498503,"201051344001093","219011344069620",30.69,0.50,0,297.87,302.07,4.2,2.1,0.000,609282.3,609282.3,24656,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498556,1591290.00
