ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 15:15,2,0.086,ACTIVE_NO_POWER,213.51,303.58,59.970,1486498503,"201051344000900","219011344069620",20.83,0.50,0,299.37,305.08,1.8,0.0,0.000,625539.0,625539.0,24209,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498557,1591291.00
02/07/2017 15:15,2,0.150,ALERT,213.74,302.68,59.954,1486498503,"201051344000648","219011344069620",16.22,-0.50,0,298.77,305.08,2.5,0.5,0.000,614995.9,614995.9,24278,0,0,0,L,1122011218,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498559,1591292.00
02/07/2017 15:15,2,0.162,ACTIVE,213.74,303.88,60.018,1486498503,"201051344000569","219011344069620",21.09,0.50,0,300.57,305.98,3.5,1.4,0.000,626916.3,626916.3,24195,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498560,1591293.00
02/07/2017 15:15,2,0.139,ACTIVE,213.74,303.58,59.975,1486498503,"201051344000983","219011344069620",21.49,0.00,0,300.27,305.68,3.0,1.0,0.000,618551.3,618551.3,24373,0,0,0,L,1122011218,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498561,1591294.00
02/07/2017 15:15,2,0.053,ALERT,213.74,303.28,59.981,1486498503,"201051344001158","219011344069620",29.54,-1.50,0,299.07,305.08,1.6,0.0,0.000,606752.1,606752.1,24702,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498563,1591295.00
02/07/2017 15:15,2,0.158,ACTIVE,214.19,303.88,59.959,1486498503,"201051344000576","219011344069620",19.00,0.00,0,300.27,305.38,3.1,1.0,0.000,617874.7,617874.7,24264,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486498564,1591296.00
02/07/2017 15:15,2,0.029,ALERT,212.16,299.37,59.970,1486498503,"274151322000087","219011344069620",28.96,1.00,0,296.36,301.47,0.0,0.0,0.000,820325.0,820325.0,24593,0,0,0,L,1151911521,0,121.78,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486498566,1591297.00
02/07/2017 15:30,2,0.117,ACTIVE_NO_POWER,213.74,301.47,59.970,1486499403,"201051344000645","219011344069620",15.92,1.00,0,299.67,304.78,1.9,0.0,0.000,616927.2,616927.2,24291,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499405,1591298.00
02/07/2017 15:30,2,0.018,ALERT,212.16,300.57,59.965,1486499403,"274151322000085","219011344069620",29.66,1.50,0,297.26,302.68,0.0,0.0,0.000,847118.3,847118.3,24340,0,0,0,L,1151911521,0,122.46,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499406,1591299.00
02/07/2017 15:30,2,0.078,ALERT,213.74,301.47,59.970,1486499403,"201051344000633","219011344069620",29.66,-1.00,0,298.17,304.78,2.4,0.4,0.000,605967.1,605967.1,24779,0,0,0,L,1122011218,0,122.23,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499408,1591300.00
02/07/2017 15:30,2,0.098,ALERT,213.29,301.77,60.023,1486499403,"201051344000469","219011344069620",29.50,-1.50,0,298.77,305.08,3.0,1.0,0.000,608859.5,608859.5,24730,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499410,1591301.00
02/07/2017 15:30,2,0.051,ALERT,212.38,300.27,59.970,1486499403,"201051344000646","219011344069620",30.32,-1.00,0,298.17,302.37,1.6,0.0,0.000,604741.7,604741.7,24667,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499412,1591302.00
02/07/2017 15:30,2,0.084,ACTIVE_NO_POWER,211.93,302.07,59.965,1486499403,"274151322000052","219011344069620",19.56,0.50,0,297.26,303.28,1.7,0.0,0.000,876161.8,876161.8,24102,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499413,1591303.00
02/07/2017 15:30,2,0.066,ALERT,212.61,301.17,59.970,1486499403,"201051344000585","219011344069620",29.44,0.00,0,298.47,302.68,2.0,0.0,0.000,615225.7,615225.7,24812,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499414,1591304.00
02/07/2017 15:30,2,0.139,ACTIVE_NO_POWER,212.38,301.17,59.975,1486499403,"201051344001230","219011344069620",14.39,0.00,0,298.77,302.98,2.0,0.0,0.000,608630.8,608630.8,24498,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499415,1591305.00
02/07/2017 15:30,2,0.080,ALERT,213.06,301.77,59.970,1486499403,"201051344000582","219011344069620",30.08,-0.50,0,299.37,303.28,2.5,0.5,0.000,600045.7,600045.7,24703,0,0,0,L,1122011218,0,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499417,1591306.00
02/07/2017 15:30,2,0.098,ALERT,212.16,300.57,59.991,1486499403,"201051344000955","219011344069620",31.41,-0.50,0,298.77,302.37,3.1,1.1,0.000,615417.5,615417.5,24640,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499419,1591307.00
02/07/2017 15:30,2,0.000,ALERT,212.38,368.80,59.970,1486499403,"274151322000094","219011344069620",40.24,-0.50,0,297.87,387.44,0.0,0.0,0.000,721308.7,721308.7,24943,0,0,0,L,1151911521,0,121.33,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499421,1591308.00
02/07/2017 15:30,2,0.096,ALERT,213.06,302.37,59.970,1486499403,"201051344000579","219011344069620",31.39,-0.50,0,300.57,305.98,3.1,1.1,0.000,624402.6,624402.6,24613,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499423,1591309.00
02/07/2017 15:30,2,0.111,ALERT,212.38,301.47,59.975,1486499403,"201051344000890","219011344069620",30.69,0.00,0,299.07,303.58,3.5,1.4,0.000,612498.6,612498.6,24683,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499425,1591310.00
02/07/2017 15:30,2,0.098,ALERT,212.61,301.17,59.970,1486499403,"201051344000438","219011344069620",31.35,-0.50,0,299.07,302.98,3.1,1.1,0.000,613605.1,613605.1,24680,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486499427,1591311.00
02/07/2017 15:30,2,0.145,ALERT,212.83,300.87,59.965,1486499403,"201051344000417","219011344069620",19.40,-0.50,0,298.17,302.07,2.9,0.8,0.000,596635.7,596635.7,24869,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499428,1591312.00
02/07/2017 15:30,2,0.062,ACTIVE_NO_POWER,212.38,300.87,59.965,1486499403,"274151322000083","219011344069620",20.26,0.50,0,298.17,303.28,1.3,0.0,0.000,867602.5,867602.5,24144,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499429,1591313.00
02/07/2017 15:30,2,0.062,ACTIVE_NO_POWER,212.83,300.87,59.954,1486499403,"274151322000076","219011344069620",21.25,0.50,0,297.57,303.28,1.4,0.0,0.000,924794.6,924794.6,24250,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499430,1591314.00
02/07/2017 15:30,2,0.074,ALERT,212.83,302.07,59.965,1486499403,"201051344000868","219011344069620",29.02,-1.00,0,300.57,305.98,2.2,0.2,0.000,607272.1,607272.1,24754,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499432,1591315.00
02/07/2017 15:30,2,0.049,ACTIVE_NO_POWER,212.16,301.77,59.959,1486499403,"274151322000095","219011344069620",19.24,0.00,0,298.47,303.58,0.9,0.0,0.000,916223.0,916223.0,24327,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499433,1591316.00
02/07/2017 15:30,2,0.059,ALERT,212.83,301.77,59.965,1486499403,"201051344000988","219011344069620",29.30,-0.50,0,297.26,304.78,1.8,0.0,0.000,568965.3,568965.3,24790,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499435,1591317.00
02/07/2017 15:30,2,0.074,ALERT,212.38,300.27,59.965,1486499403,"201051344001025","219011344069620",27.93,-1.00,0,297.87,303.58,2.2,0.2,0.000,613415.4,613415.4,24820,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499437,1591318.00
02/07/2017 15:30,2,0.143,ACTIVE,213.06,301.47,60.007,1486499403,"201051344000458","219011344069620",17.59,1.50,0,299.97,305.98,2.6,0.6,0.000,617601.6,617601.6,24443,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499438,1591319.00
02/07/2017 15:30,2,0.146,ACTIVE,213.74,301.47,59.981,1486499403,"201051344000853","219011344069620",20.69,0.00,0,299.97,305.38,3.1,1.1,0.000,617146.6,617146.6,24298,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499439,1591320.00
02/07/2017 15:30,2,0.084,ALERT,212.83,301.17,59.986,1486499403,"201051344000685","219011344069620",27.12,0.00,0,298.77,302.68,2.1,0.2,0.000,613489.4,613489.4,24560,0,0,0,L,1122011218,0,122.91,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1486499440,1591321.00
02/07/2017 15:30,2,0.129,ACTIVE,212.83,300.57,59.933,1486499403,"201051344000917","219011344069620",15.84,1.50,0,297.57,302.07,2.1,0.1,0.000,610040.1,610040.1,24585,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499441,1591322.00
02/07/2017 15:30,2,0.117,ACTIVE_NO_POWER,212.83,301.17,59.959,1486499403,"201051344001145","219011344069620",16.30,0.00,0,299.07,302.98,1.9,0.0,0.000,617238.6,617238.6,24420,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499442,1591323.00
02/07/2017 15:30,2,0.088,ALERT,212.61,300.57,60.002,1486499403,"201051344000651","219011344069620",29.92,-1.50,0,298.17,302.07,2.7,0.7,0.000,608115.4,608115.4,24733,0,0,0,L,1122011218,0,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499444,1591324.00
02/07/2017 15:30,2,0.006,ALERT,211.70,300.27,59.975,1486499403,"274151322000088","219011344069620",28.31,0.50,0,297.26,302.68,0.0,0.0,0.000,831981.6,831981.6,24317,0,0,0,L,1151911521,0,122.23,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499446,1591325.00
02/07/2017 15:30,2,0.006,ALERT,212.61,299.67,59.970,1486499403,"274151322000068","219011344069620",41.11,1.00,0,297.57,394.35,0.0,0.0,0.000,722118.9,722118.9,24848,0,0,0,L,1151911521,0,122.01,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499448,1591326.00
02/07/2017 15:30,2,0.059,ALERT,212.16,301.17,59.965,1486499403,"201051344001135","219011344069620",30.30,-0.50,0,298.47,302.98,1.9,0.0,0.000,603614.8,603614.8,24802,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499449,1591327.00
02/07/2017 15:30,2,0.084,ALERT,212.38,302.07,59.981,1486499403,"201051344000594","219011344069620",31.51,-1.00,0,299.67,305.38,2.7,0.7,0.000,619846.1,619846.1,24656,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499451,1591328.00
02/07/2017 15:30,2,0.068,ALERT,212.61,300.57,60.007,1486499403,"201051344001203","219011344069620",29.58,-0.50,0,298.77,304.18,2.1,0.1,0.000,612020.1,612020.1,24778,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499453,1591329.00
02/07/2017 15:30,2,0.049,ACTIVE_NO_POWER,211.93,300.87,60.002,1486499403,"274151322000054","219011344069620",15.80,1.50,0,297.87,303.28,0.8,0.0,0.000,848531.5,848531.5,24304,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499454,1591330.00
02/07/2017 15:30,2,0.000,ALERT,213.06,301.17,59.959,1486499403,"201051344000867","219011344069620",0.00,0.50,0,299.07,305.38,0.0,0.0,0.000,606109.2,606109.2,24810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486499456,1591331.00
02/07/2017 15:30,2,0.133,ALERT,212.38,300.87,60.007,1486499403,"201051344001093","219011344069620",30.45,1.00,0,298.77,302.37,4.1,2.0,0.000,609282.8,609282.8,24658,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499458,1591332.00
02/07/2017 15:30,2,0.078,ACTIVE_NO_POWER,212.61,300.57,59.986,1486499403,"201051344000900","219011344069620",19.20,0.50,0,299.67,304.78,1.5,0.0,0.000,625539.0,625539.0,24210,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499459,1591333.00
02/07/2017 15:30,2,0.145,ACTIVE,213.06,300.27,59.981,1486499403,"201051344000648","219011344069620",14.27,-0.50,0,299.07,305.08,2.1,0.1,0.000,614996.0,614996.0,24280,0,0,0,L,1122011218,0,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499459,1591334.00
02/07/2017 15:30,2,0.158,ACTIVE,213.06,301.77,60.018,1486499403,"201051344000569","219011344069620",20.46,0.50,0,300.57,305.98,3.3,1.3,0.000,626916.7,626916.7,24196,0,0,0,L,1122011218,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499460,1591335.00
02/07/2017 15:30,2,0.139,ACTIVE,212.83,301.47,59.970,1486499403,"201051344000983","219011344069620",20.93,0.50,0,300.27,305.38,3.0,0.9,0.000,618551.6,618551.6,24374,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499461,1591336.00
02/07/2017 15:30,2,0.055,ALERT,213.06,301.47,59.975,1486499403,"201051344001158","219011344069620",29.42,-1.50,0,299.37,304.78,1.6,0.0,0.000,606752.1,606752.1,24704,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499463,1591337.00
02/07/2017 15:30,2,0.156,ACTIVE,213.51,302.07,59.970,1486499403,"201051344000576","219011344069620",18.21,0.50,0,299.97,305.38,2.9,0.9,0.000,617874.9,617874.9,24265,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486499464,1591338.00
02/07/2017 15:30,2,0.029,ALERT,212.16,299.67,59.938,1486499403,"274151322000087","219011344069620",28.78,1.00,0,296.66,302.07,0.0,0.0,0.000,820325.0,820325.0,24595,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486499466,1591339.00
02/07/2017 15:45,2,0.121,ALERT,213.29,300.87,59.954,1486500303,"201051344000645","219011344069620",17.16,1.00,0,299.07,304.18,2.1,0.1,0.000,616927.2,616927.2,24292,0,0,0,L,1122011218,0,121.78,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486500305,1591340.00
02/07/2017 15:45,2,0.018,ALERT,211.93,299.37,59.970,1486500303,"274151322000085","219011344069620",29.62,1.00,0,297.26,302.68,0.0,0.0,0.000,847118.3,847118.3,24342,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500307,1591341.00
02/07/2017 15:45,2,0.078,ALERT,213.29,300.87,59.949,1486500303,"201051344000633","219011344069620",29.84,-1.00,0,297.57,303.88,2.4,0.4,0.000,605967.1,605967.1,24781,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500309,1591342.00
02/07/2017 15:45,2,0.098,ALERT,212.83,301.17,59.938,1486500303,"201051344000469","219011344069620",29.56,-1.50,0,297.87,303.88,2.9,0.9,0.000,608859.7,608859.7,24732,0,0,0,L,1122011218,0,120.88,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500311,1591343.00
02/07/2017 15:45,2,0.049,ALERT,211.93,300.27,59.986,1486500303,"201051344000646","219011344069620",30.45,-1.00,0,297.57,302.68,1.6,0.0,0.000,604741.7,604741.7,24669,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500313,1591344.00
02/07/2017 15:45,2,0.084,ACTIVE_NO_POWER,211.25,299.67,59.954,1486500303,"274151322000052","219011344069620",19.92,0.50,0,297.26,303.28,1.7,0.0,0.000,876161.8,876161.8,24103,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500314,1591345.00
02/07/2017 15:45,2,0.066,ALERT,212.16,300.57,59.991,1486500303,"201051344000585","219011344069620",29.62,-0.50,0,297.57,302.98,2.0,0.0,0.000,615225.7,615225.7,24814,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500315,1591346.00
02/07/2017 15:45,2,0.135,ALERT,212.16,300.87,59.981,1486500303,"201051344001230","219011344069620",13.18,0.00,0,298.47,303.28,1.8,0.0,0.000,608630.8,608630.8,24499,0,0,0,L,1122011218,0,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1486500317,1591347.00
02/07/2017 15:45,2,0.082,ALERT,212.61,301.47,59.986,1486500303,"201051344000582","219011344069620",30.02,-0.50,0,298.77,303.58,2.6,0.6,0.000,600045.8,600045.8,24705,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500319,1591348.00
02/07/2017 15:45,2,0.098,ALERT,211.70,300.27,59.981,1486500303,"201051344000955","219011344069620",31.51,-0.50,0,298.17,302.68,3.2,1.1,0.000,615417.7,615417.7,24642,0,0,0,L,1122011218,0,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500321,1591349.00
02/07/2017 15:45,2,0.000,ALERT,211.48,299.07,59.975,1486500303,"274151322000094","219011344069620",40.26,-0.50,0,296.96,387.14,0.0,0.0,0.000,721308.7,721308.7,24945,0,0,0,L,1151911521,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500323,1591350.00
02/07/2017 15:45,2,0.096,ALERT,212.61,301.47,59.986,1486500303,"201051344000579","219011344069620",31.47,-0.50,0,299.97,305.08,3.1,1.1,0.000,624402.8,624402.8,24615,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500325,1591351.00
02/07/2017 15:45,2,0.109,ALERT,211.93,300.87,59.975,1486500303,"201051344000890","219011344069620",30.57,0.00,0,298.47,303.88,3.4,1.4,0.000,612499.0,612499.0,24685,0,0,0,L,1122011218,0,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500326,1591352.00
02/07/2017 15:45,2,0.160,ALERT,212.16,300.27,59.975,1486500303,"201051344000438","219011344069620",11.95,-0.50,0,298.17,303.28,1.9,0.0,0.000,613605.3,613605.3,24682,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1486500328,1591353.00
02/07/2017 15:45,2,0.146,ALERT,212.38,299.97,59.970,1486500303,"201051344000417","219011344069620",19.00,-0.50,0,297.57,302.37,2.7,0.7,0.000,596635.9,596635.9,24871,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500330,1591354.00
02/07/2017 15:45,2,0.062,ACTIVE_NO_POWER,211.48,299.97,59.975,1486500303,"274151322000083","219011344069620",20.73,0.50,0,297.87,302.98,1.3,0.0,0.000,867602.5,867602.5,24145,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500331,1591355.00
02/07/2017 15:45,2,0.064,ACTIVE_NO_POWER,211.93,299.37,59.996,1486500303,"274151322000076","219011344069620",21.55,0.50,0,297.87,302.98,1.4,0.0,0.000,924794.6,924794.6,24251,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500332,1591356.00
02/07/2017 15:45,2,0.072,ALERT,212.83,302.07,59.975,1486500303,"201051344000868","219011344069620",29.06,-0.50,0,299.37,305.08,2.2,0.2,0.000,607272.2,607272.2,24756,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500334,1591357.00
02/07/2017 15:45,2,0.051,ACTIVE_NO_POWER,211.25,300.57,59.965,1486500303,"274151322000095","219011344069620",19.54,0.00,0,298.77,303.28,1.0,0.0,0.000,916223.0,916223.0,24328,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500334,1591358.00
02/07/2017 15:45,2,0.059,ALERT,212.61,300.87,59.975,1486500303,"201051344000988","219011344069620",29.40,-0.50,0,296.66,303.88,1.8,0.0,0.000,568965.3,568965.3,24792,0,0,0,L,1122011218,0,120.88,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500336,1591359.00
02/07/2017 15:45,2,0.074,ALERT,211.93,299.67,59.975,1486500303,"201051344001025","219011344069620",29.84,-1.00,0,297.26,303.28,2.3,0.3,0.000,613415.5,613415.5,24822,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500338,1591360.00
02/07/2017 15:45,2,0.145,ACTIVE,212.61,301.17,59.965,1486500303,"201051344000458","219011344069620",17.93,1.50,0,299.37,304.78,2.7,0.6,0.000,617601.8,617601.8,24444,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500339,1591361.00
02/07/2017 15:45,2,0.148,ACTIVE,213.29,301.17,59.965,1486500303,"201051344000853","219011344069620",20.57,0.00,0,299.37,304.18,3.1,1.1,0.000,617146.8,617146.8,24299,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500340,1591362.00
02/07/2017 15:45,2,0.072,ALERT,212.38,300.27,59.970,1486500303,"201051344000685","219011344069620",30.93,0.00,0,298.17,302.98,2.3,0.3,0.000,613489.5,613489.5,24562,0,0,0,L,1122011218,0,122.68,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500342,1591363.00
02/07/2017 15:45,2,0.129,ALERT,212.38,299.97,59.970,1486500303,"201051344000917","219011344069620",14.59,1.50,0,296.36,302.37,1.9,0.0,0.000,610040.1,610040.1,24586,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486500344,1591364.00
02/07/2017 15:45,2,0.113,ACTIVE_NO_POWER,212.38,300.27,59.970,1486500303,"201051344001145","219011344069620",14.95,0.00,0,298.47,303.58,1.7,0.0,0.000,617238.6,617238.6,24421,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500344,1591365.00
02/07/2017 15:45,2,0.088,ALERT,212.16,299.67,59.965,1486500303,"201051344000651","219011344069620",29.98,-1.50,0,297.57,302.37,2.7,0.7,0.000,608115.6,608115.6,24735,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500346,1591366.00
02/07/2017 15:45,2,0.006,ALERT,211.03,299.07,59.954,1486500303,"274151322000088","219011344069620",28.41,0.50,0,297.26,302.37,0.0,0.0,0.000,831981.6,831981.6,24319,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500348,1591367.00
02/07/2017 15:45,2,0.006,ALERT,211.93,353.17,59.965,1486500303,"274151322000068","219011344069620",41.19,1.00,0,296.96,397.66,0.0,0.0,0.000,722118.9,722118.9,24850,0,0,0,L,1151911521,0,121.78,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500350,1591368.00
02/07/2017 15:45,2,0.061,ALERT,211.93,300.27,59.975,1486500303,"201051344001135","219011344069620",30.42,-0.50,0,298.17,303.28,1.9,0.0,0.000,603614.8,603614.8,24804,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500352,1591369.00
02/07/2017 15:45,2,0.092,ALERT,212.38,301.47,59.965,1486500303,"201051344000594","219011344069620",28.90,-1.00,0,299.07,309.59,2.6,0.6,0.000,619846.3,619846.3,24658,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500353,1591370.00
02/07/2017 15:45,2,0.068,ALERT,211.70,299.67,59.965,1486500303,"201051344001203","219011344069620",29.68,-0.50,0,297.87,304.48,2.1,0.1,0.000,612020.1,612020.1,24780,0,0,0,L,1122011218,0,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500355,1591371.00
02/07/2017 15:45,2,0.047,ACTIVE_NO_POWER,211.03,300.27,59.965,1486500303,"274151322000054","219011344069620",15.61,1.50,0,297.87,302.98,0.8,0.0,0.000,848531.5,848531.5,24305,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500356,1591372.00
02/07/2017 15:45,2,0.000,ALERT,212.83,300.57,59.965,1486500303,"201051344000867","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,606109.2,606109.2,24812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486500358,1591373.00
02/07/2017 15:45,2,0.133,ALERT,211.93,300.27,59.965,1486500303,"201051344001093","219011344069620",30.42,1.00,0,297.87,302.68,4.1,2.0,0.000,609283.3,609283.3,24660,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500360,1591374.00
02/07/2017 15:45,2,0.076,ACTIVE_NO_POWER,212.61,300.87,59.970,1486500303,"201051344000900","219011344069620",18.79,0.50,0,298.47,303.88,1.5,0.0,0.000,625539.0,625539.0,24211,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500361,1591375.00
02/07/2017 15:45,2,0.146,ALERT,213.06,300.27,59.991,1486500303,"201051344000648","219011344069620",15.66,-1.00,0,298.17,304.18,2.4,0.3,0.000,614996.2,614996.2,24281,0,0,0,L,1122011218,0,120.88,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1486500362,1591376.00
02/07/2017 15:45,2,0.154,ACTIVE,212.83,301.47,59.970,1486500303,"201051344000569","219011344069620",20.02,0.50,0,299.97,305.08,3.2,1.1,0.000,626917.0,626917.0,24197,0,0,0,L,1122011218,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500363,1591377.00
02/07/2017 15:45,2,0.139,ACTIVE,212.61,301.17,59.996,1486500303,"201051344000983","219011344069620",20.95,0.50,0,299.07,304.48,3.0,0.9,0.000,618551.8,618551.8,24375,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500364,1591378.00
02/07/2017 15:45,2,0.053,ALERT,212.83,300.87,59.991,1486500303,"201051344001158","219011344069620",29.48,-1.50,0,298.47,303.88,1.6,0.0,0.000,606752.1,606752.1,24706,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500366,1591379.00
02/07/2017 15:45,2,0.154,ACTIVE,213.29,301.47,59.991,1486500303,"201051344000576","219011344069620",17.65,0.50,0,299.37,304.48,2.8,0.7,0.000,617875.1,617875.1,24266,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486500367,1591380.00
02/07/2017 15:45,2,0.031,ALERT,211.25,298.47,59.933,1486500303,"274151322000087","219011344069620",28.82,1.00,0,296.66,301.77,0.0,0.0,0.000,820325.0,820325.0,24597,0,0,0,L,1151911521,0,121.55,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486500369,1591381.00
02/07/2017 16:00,2,0.061,ALERT,212.83,300.57,60.012,1486501203,"201051344000645","219011344069620",30.36,1.00,0,298.77,303.88,1.9,0.0,0.000,616927.2,616927.2,24294,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501206,1591382.00
02/07/2017 16:00,2,0.018,ALERT,211.93,299.67,59.986,1486501203,"274151322000085","219011344069620",28.15,1.50,0,296.96,301.77,0.0,0.0,0.000,847118.3,847118.3,24344,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501207,1591383.00
02/07/2017 16:00,2,0.000,ALERT,213.51,301.17,59.996,1486501203,"201051344000633","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,605967.2,605967.2,24783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501209,1591384.00
02/07/2017 16:00,2,0.000,ALERT,212.83,301.47,60.034,1486501203,"201051344000469","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,608859.9,608859.9,24734,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501211,1591385.00
02/07/2017 16:00,2,0.051,ALERT,211.93,300.27,60.012,1486501203,"201051344000646","219011344069620",28.96,-1.00,0,298.17,302.37,1.5,0.0,0.000,604741.7,604741.7,24671,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501213,1591386.00
02/07/2017 16:00,2,0.041,ALERT,211.25,300.57,59.981,1486501203,"274151322000052","219011344069620",30.79,0.50,0,296.96,302.37,0.0,0.0,0.000,876161.8,876161.8,24104,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486501215,1591387.00
02/07/2017 16:00,2,0.000,ALERT,212.16,300.27,59.991,1486501203,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,615225.7,615225.7,24816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501216,1591388.00
02/07/2017 16:00,2,0.070,ALERT,212.16,300.57,60.018,1486501203,"201051344001230","219011344069620",29.52,0.00,0,298.77,302.68,2.1,0.1,0.000,608630.8,608630.8,24501,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501218,1591389.00
02/07/2017 16:00,2,0.082,ALERT,212.61,301.17,60.012,1486501203,"201051344000582","219011344069620",28.49,-0.50,0,299.07,303.28,2.4,0.4,0.000,600045.9,600045.9,24707,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501220,1591390.00
02/07/2017 16:00,2,0.098,ALERT,211.70,300.27,60.060,1486501203,"201051344000955","219011344069620",30.36,-0.50,0,298.47,302.37,3.0,1.0,0.000,615418.0,615418.0,24644,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501222,1591391.00
02/07/2017 16:00,2,0.000,ALERT,211.70,299.07,60.007,1486501203,"274151322000094","219011344069620",0.00,-0.50,0,296.36,386.83,0.0,0.0,0.000,721308.7,721308.7,24947,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1486501223,1591392.00
02/07/2017 16:00,2,0.098,ALERT,212.83,302.07,60.018,1486501203,"201051344000579","219011344069620",30.26,-0.50,0,299.07,304.78,3.0,1.0,0.000,624403.1,624403.1,24617,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501225,1591393.00
02/07/2017 16:00,2,0.109,ALERT,211.93,300.57,60.002,1486501203,"201051344000890","219011344069620",29.10,0.00,0,298.77,303.28,3.3,1.2,0.000,612499.3,612499.3,24687,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501227,1591394.00
02/07/2017 16:00,2,0.102,ALERT,212.38,300.27,60.012,1486501203,"201051344000438","219011344069620",30.08,-1.00,0,298.47,302.68,3.1,1.1,0.000,613605.6,613605.6,24684,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501229,1591395.00
02/07/2017 16:00,2,0.000,ALERT,212.61,299.97,60.023,1486501203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,596636.1,596636.1,24873,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501231,1591396.00
02/07/2017 16:00,2,0.018,ALERT,211.70,299.67,59.981,1486501203,"274151322000083","219011344069620",30.00,0.50,0,297.26,302.37,0.0,0.0,0.000,867602.5,867602.5,24146,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1486501232,1591397.00
02/07/2017 16:00,2,0.018,ALERT,212.38,299.67,59.981,1486501203,"274151322000076","219011344069620",30.87,0.50,0,296.96,302.37,0.0,0.0,0.000,924794.6,924794.6,24252,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486501234,1591398.00
02/07/2017 16:00,2,0.000,ALERT,212.61,301.77,60.023,1486501203,"201051344000868","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,607272.2,607272.2,24758,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1486501236,1591399.00
02/07/2017 16:00,2,0.012,ALERT,211.70,301.17,59.991,1486501203,"274151322000095","219011344069620",29.38,0.00,0,297.87,302.68,0.0,0.0,0.000,916223.0,916223.0,24329,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1486501238,1591400.00
02/07/2017 16:00,2,0.000,ALERT,212.61,300.87,59.991,1486501203,"201051344000988","219011344069620",0.00,0.00,0,296.36,303.58,0.0,0.0,0.000,568965.3,568965.3,24794,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1486501240,1591401.00
02/07/2017 16:00,2,0.000,ALERT,211.93,299.37,60.002,1486501203,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,613415.5,613415.5,24824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501242,1591402.00
02/07/2017 16:00,2,0.094,ALERT,212.61,301.17,59.981,1486501203,"201051344000458","219011344069620",30.02,2.00,0,298.77,304.78,2.9,0.9,0.000,617601.9,617601.9,24445,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1486501243,1591403.00
02/07/2017 16:00,2,0.066,ALERT,213.51,301.17,59.981,1486501203,"201051344000853","219011344069620",31.11,0.50,0,299.07,304.18,2.1,0.2,0.000,617147.0,617147.0,24300,0,0,0,L,1122011218,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1486501245,1591404.00
02/07/2017 16:00,2,0.072,ALERT,212.38,300.27,59.975,1486501203,"201051344000685","219011344069620",29.50,0.00,0,298.17,302.37,2.2,0.2,0.000,613489.5,613489.5,24564,0,0,0,L,1122011218,0,122.68,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501247,1591405.00
02/07/2017 16:00,2,0.062,ALERT,212.38,299.97,59.981,1486501203,"201051344000917","219011344069620",29.58,1.50,0,296.66,302.07,1.9,0.0,0.000,610040.1,610040.1,24588,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501249,1591406.00
02/07/2017 16:00,2,0.061,ALERT,212.38,300.27,59.981,1486501203,"201051344001145","219011344069620",30.34,0.00,0,298.47,302.98,1.9,0.0,0.000,617238.6,617238.6,24422,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501251,1591407.00
02/07/2017 16:00,2,0.000,ALERT,212.16,299.67,60.018,1486501203,"201051344000651","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,608115.7,608115.7,24737,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501252,1591408.00
02/07/2017 16:00,2,0.000,ALERT,211.25,299.37,59.981,1486501203,"274151322000088","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,831981.6,831981.6,24321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501254,1591409.00
02/07/2017 16:00,2,0.000,ALERT,212.38,298.47,59.986,1486501203,"274151322000068","219011344069620",0.00,1.00,0,296.96,393.75,0.0,0.0,0.000,722118.9,722118.9,24852,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501256,1591410.00
02/07/2017 16:00,2,0.000,ALERT,211.70,299.37,59.981,1486501203,"201051344001135","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,603614.8,603614.8,24806,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501258,1591411.00
02/07/2017 16:00,2,0.082,ALERT,212.38,301.77,59.986,1486501203,"201051344000594","219011344069620",30.53,-1.00,0,298.17,304.18,2.6,0.6,0.000,619846.4,619846.4,24660,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501259,1591412.00
02/07/2017 16:00,2,0.000,ALERT,212.16,299.97,60.007,1486501203,"201051344001203","219011344069620",0.00,-0.50,0,297.87,303.88,0.0,0.0,0.000,612020.1,612020.1,24782,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501261,1591413.00
02/07/2017 16:00,2,0.014,ALERT,211.70,300.87,59.954,1486501203,"274151322000054","219011344069620",30.16,1.50,0,297.26,302.07,0.0,0.0,0.000,848531.5,848531.5,24306,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501263,1591414.00
02/07/2017 16:00,2,0.000,ALERT,213.06,300.57,59.991,1486501203,"201051344000867","219011344069620",0.00,0.50,0,297.87,304.18,0.0,0.0,0.000,606109.2,606109.2,24814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486501265,1591415.00
02/07/2017 16:00,2,0.135,ALERT,212.16,300.27,60.039,1486501203,"201051344001093","219011344069620",28.78,1.00,0,298.17,302.37,3.9,1.9,0.000,609283.8,609283.8,24662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501267,1591416.00
02/07/2017 16:00,2,0.016,ALERT,212.83,301.17,59.975,1486501203,"201051344000900","219011344069620",30.61,1.00,0,298.47,303.88,0.5,0.0,0.000,625539.0,625539.0,24212,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1486501268,1591417.00
02/07/2017 16:00,2,0.088,ALERT,212.83,300.57,59.986,1486501203,"201051344000648","219011344069620",30.18,-0.50,0,297.87,304.18,2.7,0.7,0.000,614996.3,614996.3,24283,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501270,1591418.00
02/07/2017 16:00,2,0.090,ALERT,213.06,301.77,59.991,1486501203,"201051344000569","219011344069620",31.29,0.50,0,299.37,305.08,2.9,0.9,0.000,626917.2,626917.2,24198,0,0,0,L,1122011218,0,121.10,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486501272,1591419.00
02/07/2017 16:00,2,0.066,ALERT,212.83,301.47,59.981,1486501203,"201051344000983","219011344069620",30.55,1.00,0,299.07,304.48,2.0,0.1,0.000,618551.9,618551.9,24376,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1486501274,1591420.00
02/07/2017 16:00,2,0.000,ALERT,213.06,301.17,60.012,1486501203,"201051344001158","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,606752.1,606752.1,24708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501276,1591421.00
02/07/2017 16:00,2,0.092,ALERT,213.29,302.07,60.039,1486501203,"201051344000576","219011344069620",29.70,1.00,0,299.07,304.18,2.8,0.8,0.000,617875.3,617875.3,24267,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1486501278,1591422.00
02/07/2017 16:00,2,0.000,ALERT,211.93,299.07,59.975,1486501203,"274151322000087","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,820325.0,820325.0,24599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486501279,1591423.00
02/07/2017 16:15,2,0.061,ALERT,213.06,300.87,59.986,1486502104,"201051344000645","219011344069620",30.26,1.00,0,298.47,303.28,1.9,0.0,0.000,616927.2,616927.2,24296,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502106,1591424.00
02/07/2017 16:15,2,0.020,ALERT,211.70,299.97,59.933,1486502104,"274151322000085","219011344069620",28.29,1.00,0,296.96,302.07,0.0,0.0,0.000,847118.3,847118.3,24346,0,0,0,L,1151911521,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502107,1591425.00
02/07/2017 16:15,2,0.000,ALERT,213.29,300.57,59.965,1486502104,"201051344000633","219011344069620",0.00,-0.50,0,296.96,302.98,0.0,0.0,0.000,605967.2,605967.2,24785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486502109,1591426.00
02/07/2017 16:15,2,0.000,ALERT,212.61,300.57,59.970,1486502104,"201051344000469","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,608859.9,608859.9,24736,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502111,1591427.00
02/07/2017 16:15,2,0.053,ALERT,211.93,300.27,59.959,1486502104,"201051344000646","219011344069620",28.86,-1.00,0,297.26,302.37,1.5,0.0,0.000,604741.7,604741.7,24673,0,0,0,L,1122011218,0,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502113,1591428.00
02/07/2017 16:15,2,0.039,ALERT,211.03,299.97,59.938,1486502104,"274151322000052","219011344069620",30.81,0.50,0,296.66,302.37,0.0,0.0,0.000,876161.8,876161.8,24106,0,0,0,L,1151911521,0,120.88,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502115,1591429.00
02/07/2017 16:15,2,0.000,ALERT,212.16,300.27,59.949,1486502104,"201051344000585","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,615225.7,615225.7,24818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486502116,1591430.00
02/07/2017 16:15,2,0.068,ALERT,211.93,300.27,59.944,1486502104,"201051344001230","219011344069620",29.42,0.00,0,298.17,302.68,2.1,0.1,0.000,608630.8,608630.8,24503,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502118,1591431.00
02/07/2017 16:15,2,0.078,ALERT,212.61,300.87,59.986,1486502104,"201051344000582","219011344069620",20.57,-0.50,0,298.47,302.98,1.9,0.0,0.000,600045.9,600045.9,24709,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1486502120,1591432.00
02/07/2017 16:15,2,0.098,ALERT,211.70,300.27,59.970,1486502104,"201051344000955","219011344069620",30.32,-0.50,0,297.57,302.37,3.1,1.0,0.000,615418.2,615418.2,24646,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502122,1591433.00
