ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 16:15,2,0.000,ALERT,211.70,299.37,59.922,1486502104,"274151322000094","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,721308.7,721308.7,24949,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502124,1591434.00
02/07/2017 16:15,2,0.096,ALERT,212.61,301.47,59.954,1486502104,"201051344000579","219011344069620",30.18,-0.50,0,299.37,304.18,3.0,1.0,0.000,624403.3,624403.3,24619,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502125,1591435.00
02/07/2017 16:15,2,0.107,ALERT,212.16,300.57,59.938,1486502104,"201051344000890","219011344069620",29.02,0.00,0,298.17,303.58,3.2,1.2,0.000,612499.6,612499.6,24689,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502127,1591436.00
02/07/2017 16:15,2,0.100,ALERT,212.38,300.27,59.954,1486502104,"201051344000438","219011344069620",29.96,-1.00,0,297.87,302.68,3.0,1.0,0.000,613605.8,613605.8,24686,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502129,1591437.00
02/07/2017 16:15,2,0.000,ALERT,212.61,299.97,59.959,1486502104,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,596636.1,596636.1,24875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486502131,1591438.00
02/07/2017 16:15,2,0.018,ALERT,211.93,300.27,59.954,1486502104,"274151322000083","219011344069620",29.88,0.50,0,297.26,302.37,0.0,0.0,0.000,867602.5,867602.5,24148,0,0,0,L,1151911521,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502133,1591439.00
02/07/2017 16:15,2,0.018,ALERT,212.61,299.97,59.965,1486502104,"274151322000076","219011344069620",30.91,0.50,0,296.96,302.37,0.0,0.0,0.000,924794.6,924794.6,24254,0,0,0,L,1151911521,0,121.78,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502134,1591440.00
02/07/2017 16:15,2,0.000,ALERT,212.61,301.17,59.949,1486502104,"201051344000868","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,607272.2,607272.2,24760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502136,1591441.00
02/07/2017 16:15,2,0.012,ALERT,212.16,301.47,59.991,1486502104,"274151322000095","219011344069620",29.22,0.00,0,297.87,302.98,0.0,0.0,0.000,916223.0,916223.0,24331,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502138,1591442.00
02/07/2017 16:15,2,0.000,ALERT,212.61,300.57,59.981,1486502104,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.98,0.0,0.0,0.000,568965.3,568965.3,24796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502140,1591443.00
02/07/2017 16:15,2,0.000,ALERT,212.16,299.67,59.938,1486502104,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,613415.5,613415.5,24826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502142,1591444.00
02/07/2017 16:15,2,0.096,ALERT,212.61,300.87,59.986,1486502104,"201051344000458","219011344069620",29.92,2.00,0,298.17,304.18,3.0,0.9,0.000,617602.1,617602.1,24447,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502143,1591445.00
02/07/2017 16:15,2,0.066,ALERT,213.29,300.57,59.959,1486502104,"201051344000853","219011344069620",31.03,0.00,0,298.77,303.58,2.1,0.2,0.000,617147.0,617147.0,24302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502145,1591446.00
02/07/2017 16:15,2,0.070,ALERT,212.61,300.87,59.944,1486502104,"201051344000685","219011344069620",29.42,-0.50,0,297.87,302.98,2.1,0.1,0.000,613489.6,613489.6,24566,0,0,0,L,1122011218,0,122.68,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502147,1591447.00
02/07/2017 16:15,2,0.061,ALERT,212.61,300.57,60.018,1486502104,"201051344001145","219011344069620",30.28,0.00,0,297.87,302.98,1.9,0.0,0.000,617238.6,617238.6,24424,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502150,1591448.00
02/07/2017 16:15,2,0.000,ALERT,212.61,299.97,59.901,1486502104,"201051344000651","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,608115.7,608115.7,24739,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1486502152,1591449.00
02/07/2017 16:15,2,0.000,ALERT,211.70,299.97,59.986,1486502104,"274151322000088","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,831981.6,831981.6,24323,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1486502154,1591450.00
02/07/2017 16:15,2,0.000,ALERT,212.61,299.37,59.975,1486502104,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,722118.9,722118.9,24854,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502155,1591451.00
02/07/2017 16:15,2,0.000,ALERT,212.16,300.57,59.986,1486502104,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,603614.8,603614.8,24808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1486502157,1591452.00
02/07/2017 16:15,2,0.084,ALERT,212.38,300.87,59.965,1486502104,"201051344000594","219011344069620",30.49,-0.50,0,298.17,303.88,2.6,0.6,0.000,619846.6,619846.6,24662,0,0,0,L,1122011218,0,121.33,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502159,1591453.00
02/07/2017 16:15,2,0.000,ALERT,212.61,299.97,59.991,1486502104,"201051344001203","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,612020.1,612020.1,24784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502161,1591454.00
02/07/2017 16:15,2,0.014,ALERT,211.70,300.27,59.970,1486502104,"274151322000054","219011344069620",30.20,1.00,0,296.96,302.37,0.0,0.0,0.000,848531.5,848531.5,24308,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502163,1591455.00
02/07/2017 16:15,2,0.000,ALERT,212.83,299.67,59.965,1486502104,"201051344000867","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,606109.2,606109.2,24816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502165,1591456.00
02/07/2017 16:15,2,0.133,ALERT,212.38,300.57,59.944,1486502104,"201051344001093","219011344069620",28.71,0.50,0,297.87,302.07,3.9,1.8,0.000,609284.2,609284.2,24664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502166,1591457.00
02/07/2017 16:15,2,0.014,ALERT,212.61,300.57,59.996,1486502104,"201051344000900","219011344069620",30.51,0.50,0,298.17,303.28,0.5,0.0,0.000,625539.0,625539.0,24214,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502168,1591458.00
02/07/2017 16:15,2,0.088,ALERT,212.83,299.67,59.965,1486502104,"201051344000648","219011344069620",30.12,-0.50,0,298.17,303.28,2.7,0.7,0.000,614996.5,614996.5,24285,0,0,0,L,1122011218,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502170,1591459.00
02/07/2017 16:15,2,0.092,ALERT,212.61,300.87,59.938,1486502104,"201051344000569","219011344069620",31.19,0.50,0,299.67,304.18,2.9,0.9,0.000,626917.4,626917.4,24200,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502172,1591460.00
02/07/2017 16:15,2,0.066,ALERT,212.61,300.57,59.991,1486502104,"201051344000983","219011344069620",30.43,1.00,0,298.77,303.88,2.1,0.1,0.000,618551.9,618551.9,24378,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502174,1591461.00
02/07/2017 16:15,2,0.000,ALERT,212.83,300.57,59.965,1486502104,"201051344001158","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,606752.1,606752.1,24710,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486502175,1591462.00
02/07/2017 16:15,2,0.092,ALERT,213.29,301.17,59.965,1486502104,"201051344000576","219011344069620",29.54,0.50,0,298.77,303.88,2.8,0.7,0.000,617875.4,617875.4,24269,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502177,1591463.00
02/07/2017 16:15,2,0.000,ALERT,211.93,299.37,59.938,1486502104,"274151322000087","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,820325.0,820325.0,24601,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1486502179,1591464.00
02/07/2017 16:15,2,0.062,ALERT,212.61,299.97,59.959,1486502104,"201051344000917","219011344069620",29.46,1.50,0,297.57,301.47,1.9,0.0,0.000,610040.1,610040.1,24591,0,0,0,L,1122011218,1,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486502181,1591465.00
02/07/2017 16:30,2,0.059,ALERT,213.29,300.87,59.991,1486503003,"201051344000645","219011344069620",29.90,1.00,0,298.17,303.28,1.8,0.0,0.000,616927.2,616927.2,24298,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503005,1591466.00
02/07/2017 16:30,2,0.020,ALERT,211.70,299.67,59.981,1486503003,"274151322000085","219011344069620",27.89,1.00,0,297.57,301.77,0.0,0.0,0.000,847118.3,847118.3,24348,0,0,0,L,1151911521,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1486503007,1591467.00
02/07/2017 16:30,2,0.000,ALERT,213.51,300.87,59.986,1486503003,"201051344000633","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,605967.2,605967.2,24787,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503008,1591468.00
02/07/2017 16:30,2,0.000,ALERT,212.83,300.87,59.996,1486503003,"201051344000469","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,608859.9,608859.9,24738,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503010,1591469.00
02/07/2017 16:30,2,0.051,ALERT,212.16,300.57,59.996,1486503003,"201051344000646","219011344069620",28.71,-1.00,0,297.57,302.07,1.5,0.0,0.000,604741.7,604741.7,24675,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1486503012,1591470.00
02/07/2017 16:30,2,0.041,ALERT,211.48,300.57,59.970,1486503003,"274151322000052","219011344069620",30.61,0.00,0,297.57,302.37,0.0,0.0,0.000,876161.8,876161.8,24108,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503014,1591471.00
02/07/2017 16:30,2,0.000,ALERT,212.61,300.57,60.012,1486503003,"201051344000585","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,615225.7,615225.7,24820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503016,1591472.00
02/07/2017 16:30,2,0.070,ALERT,212.61,301.17,59.965,1486503003,"201051344001230","219011344069620",28.94,-0.50,0,297.87,302.37,2.1,0.1,0.000,608630.9,608630.9,24505,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503018,1591473.00
02/07/2017 16:30,2,0.000,ALERT,212.83,301.17,59.928,1486503003,"201051344000582","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,600045.9,600045.9,24711,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486503020,1591474.00
02/07/2017 16:30,2,0.102,ALERT,212.16,300.57,59.981,1486503003,"201051344000955","219011344069620",29.16,-0.50,0,297.87,302.07,2.8,0.8,0.000,615418.4,615418.4,24648,0,0,0,L,1122011218,0,121.55,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503022,1591475.00
02/07/2017 16:30,2,0.000,ALERT,211.48,299.07,59.954,1486503003,"274151322000094","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,721308.7,721308.7,24951,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503023,1591476.00
02/07/2017 16:30,2,0.096,ALERT,212.83,301.77,59.970,1486503003,"201051344000579","219011344069620",29.78,0.00,0,299.07,304.18,3.0,0.9,0.000,624403.5,624403.5,24621,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503025,1591477.00
02/07/2017 16:30,2,0.000,ALERT,212.38,300.87,59.917,1486503003,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,612499.6,612499.6,24691,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486503027,1591478.00
02/07/2017 16:30,2,0.100,ALERT,212.83,300.57,59.928,1486503003,"201051344000438","219011344069620",29.88,-1.00,0,298.47,302.68,3.0,1.0,0.000,613606.0,613606.0,24688,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503029,1591479.00
02/07/2017 16:30,2,0.000,ALERT,212.83,299.97,59.944,1486503003,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,596636.1,596636.1,24877,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503031,1591480.00
02/07/2017 16:30,2,0.020,ALERT,211.70,300.57,59.970,1486503003,"274151322000083","219011344069620",29.62,0.50,0,297.57,302.37,0.0,0.0,0.000,867602.5,867602.5,24150,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503032,1591481.00
02/07/2017 16:30,2,0.018,ALERT,212.38,300.57,59.944,1486503003,"274151322000076","219011344069620",30.79,0.00,0,297.57,302.37,0.0,0.0,0.000,924794.6,924794.6,24256,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503034,1591482.00
02/07/2017 16:30,2,0.000,ALERT,212.83,302.07,59.991,1486503003,"201051344000868","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,607272.2,607272.2,24762,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503036,1591483.00
02/07/2017 16:30,2,0.012,ALERT,211.48,300.57,59.959,1486503003,"274151322000095","219011344069620",29.14,-0.50,0,298.77,302.98,0.0,0.0,0.000,916223.0,916223.0,24333,0,0,0,L,1151911521,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503038,1591484.00
02/07/2017 16:30,2,0.000,ALERT,212.83,301.17,60.002,1486503003,"201051344000988","219011344069620",0.00,0.00,0,295.76,303.28,0.0,0.0,0.000,568965.3,568965.3,24798,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503040,1591485.00
02/07/2017 16:30,2,0.000,ALERT,212.38,299.97,59.949,1486503003,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,613415.5,613415.5,24828,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503042,1591486.00
02/07/2017 16:30,2,0.096,ALERT,212.61,301.47,59.975,1486503003,"201051344000458","219011344069620",29.54,2.00,0,298.47,304.18,2.9,0.9,0.000,617602.3,617602.3,24449,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503043,1591487.00
02/07/2017 16:30,2,0.064,ALERT,213.51,301.77,59.986,1486503003,"201051344000853","219011344069620",30.73,0.00,0,298.47,303.58,2.1,0.1,0.000,617147.0,617147.0,24304,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503045,1591488.00
02/07/2017 16:30,2,0.076,ALERT,213.06,301.17,59.949,1486503003,"201051344000685","219011344069620",26.64,-0.50,0,297.87,302.37,1.9,0.0,0.000,613489.6,613489.6,24568,0,0,0,L,1122011218,0,122.91,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503047,1591489.00
02/07/2017 16:30,2,0.062,ALERT,212.83,300.57,59.970,1486503003,"201051344000917","219011344069620",29.22,1.00,0,297.26,301.77,1.9,0.0,0.000,610040.1,610040.1,24593,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503049,1591490.00
02/07/2017 16:30,2,0.061,ALERT,212.83,300.87,59.975,1486503003,"201051344001145","219011344069620",30.08,-0.50,0,298.77,302.98,1.9,0.0,0.000,617238.6,617238.6,24426,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503051,1591491.00
02/07/2017 16:30,2,0.000,ALERT,212.61,300.27,59.954,1486503003,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,608115.7,608115.7,24741,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503053,1591492.00
02/07/2017 16:30,2,0.000,ALERT,211.25,299.07,59.949,1486503003,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,831981.6,831981.6,24325,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503054,1591493.00
02/07/2017 16:30,2,0.000,ALERT,212.38,298.77,59.981,1486503003,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,722118.9,722118.9,24856,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503056,1591494.00
02/07/2017 16:30,2,0.000,ALERT,212.38,300.57,59.981,1486503003,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,603614.8,603614.8,24810,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503058,1591495.00
02/07/2017 16:30,2,0.082,ALERT,212.61,301.77,59.965,1486503003,"201051344000594","219011344069620",30.40,-0.50,0,297.57,303.88,2.6,0.6,0.000,619846.7,619846.7,24664,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503060,1591496.00
02/07/2017 16:30,2,0.000,ALERT,212.83,300.57,59.949,1486503003,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,612020.1,612020.1,24786,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503062,1591497.00
02/07/2017 16:30,2,0.014,ALERT,211.70,299.97,59.970,1486503003,"274151322000054","219011344069620",30.00,1.50,0,297.57,302.07,0.0,0.0,0.000,848531.5,848531.5,24310,0,0,0,L,1151911521,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503063,1591498.00
02/07/2017 16:30,2,0.000,ALERT,213.29,300.57,59.944,1486503003,"201051344000867","219011344069620",0.00,0.50,0,297.26,303.88,0.0,0.0,0.000,606109.2,606109.2,24818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503065,1591499.00
02/07/2017 16:30,2,0.135,ALERT,212.38,300.57,59.944,1486503003,"201051344001093","219011344069620",28.65,0.50,0,298.17,302.07,4.0,1.9,0.000,609284.5,609284.5,24666,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503067,1591500.00
02/07/2017 16:30,2,0.014,ALERT,213.06,300.87,59.928,1486503003,"201051344000900","219011344069620",30.24,0.50,0,297.57,303.58,0.4,0.0,0.000,625539.0,625539.0,24216,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503069,1591501.00
02/07/2017 16:30,2,0.090,ALERT,213.29,300.27,59.981,1486503003,"201051344000648","219011344069620",29.88,-0.50,0,297.26,303.58,2.7,0.7,0.000,614996.7,614996.7,24287,0,0,0,L,1122011218,0,121.10,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503071,1591502.00
02/07/2017 16:30,2,0.092,ALERT,213.29,301.47,60.002,1486503003,"201051344000569","219011344069620",30.93,0.50,0,298.47,304.48,3.0,0.9,0.000,626917.6,626917.6,24202,0,0,0,L,1122011218,0,121.10,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503072,1591503.00
02/07/2017 16:30,2,0.066,ALERT,213.06,301.17,59.981,1486503003,"201051344000983","219011344069620",30.10,0.50,0,298.47,303.88,2.0,0.1,0.000,618551.9,618551.9,24380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503074,1591504.00
02/07/2017 16:30,2,0.000,ALERT,213.06,300.87,59.970,1486503003,"201051344001158","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,606752.1,606752.1,24712,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503076,1591505.00
02/07/2017 16:30,2,0.092,ALERT,213.51,301.47,59.965,1486503003,"201051344000576","219011344069620",29.20,0.50,0,298.17,303.88,2.8,0.7,0.000,617875.6,617875.6,24271,0,0,0,L,1122011218,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503078,1591506.00
02/07/2017 16:30,2,0.000,ALERT,211.93,299.37,59.975,1486503003,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,820325.0,820325.0,24603,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503079,1591507.00
02/07/2017 16:45,2,0.000,ALERT,213.51,301.47,59.959,1486503903,"201051344000645","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,616927.2,616927.2,24300,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1486503905,1591508.00
02/07/2017 16:45,2,0.000,ALERT,211.93,299.67,59.949,1486503903,"274151322000085","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,847118.3,847118.3,24350,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1486503907,1591509.00
02/07/2017 16:45,2,0.000,ALERT,213.51,300.87,59.986,1486503903,"201051344000633","219011344069620",0.00,-0.50,0,296.96,303.58,0.0,0.0,0.000,605967.2,605967.2,24789,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503908,1591510.00
02/07/2017 16:45,2,0.000,ALERT,213.06,301.47,59.975,1486503903,"201051344000469","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,608859.9,608859.9,24740,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503910,1591511.00
02/07/2017 16:45,2,0.000,ALERT,212.38,300.57,59.928,1486503903,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,604741.7,604741.7,24677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1486503912,1591512.00
02/07/2017 16:45,2,0.041,ALERT,211.70,299.97,60.007,1486503903,"274151322000052","219011344069620",29.58,0.00,0,297.26,302.68,0.0,0.0,0.000,876161.8,876161.8,24110,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503914,1591513.00
02/07/2017 16:45,2,0.000,ALERT,212.61,300.57,59.975,1486503903,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,615225.7,615225.7,24822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503916,1591514.00
02/07/2017 16:45,2,0.000,ALERT,212.38,300.87,59.970,1486503903,"201051344001230","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,608630.9,608630.9,24507,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1486503917,1591515.00
02/07/2017 16:45,2,0.000,ALERT,213.29,301.77,59.933,1486503903,"201051344000582","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,600045.9,600045.9,24713,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503919,1591516.00
02/07/2017 16:45,2,0.096,ALERT,211.93,300.27,59.928,1486503903,"201051344000955","219011344069620",29.16,-0.50,0,298.47,302.37,2.9,0.9,0.000,615418.7,615418.7,24650,0,0,0,L,1122011218,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503921,1591517.00
02/07/2017 16:45,2,0.000,ALERT,211.93,299.07,59.944,1486503903,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,721308.7,721308.7,24953,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503923,1591518.00
02/07/2017 16:45,2,0.000,ALERT,213.06,302.07,59.996,1486503903,"201051344000579","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,624403.7,624403.7,24623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1486503924,1591519.00
02/07/2017 16:45,2,0.000,ALERT,212.38,300.87,59.954,1486503903,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,612499.6,612499.6,24693,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503926,1591520.00
02/07/2017 16:45,2,0.102,ALERT,212.83,300.57,59.975,1486503903,"201051344000438","219011344069620",29.12,-1.50,0,298.77,302.68,3.0,1.0,0.000,613606.3,613606.3,24690,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503928,1591521.00
02/07/2017 16:45,2,0.000,ALERT,213.06,300.27,59.970,1486503903,"201051344000417","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,596636.1,596636.1,24879,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503930,1591522.00
02/07/2017 16:45,2,0.018,ALERT,212.16,300.87,59.944,1486503903,"274151322000083","219011344069620",28.37,0.00,0,298.17,302.68,0.0,0.0,0.000,867602.5,867602.5,24152,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503932,1591523.00
02/07/2017 16:45,2,0.031,ALERT,212.83,299.97,59.970,1486503903,"274151322000076","219011344069620",19.68,0.00,0,297.87,302.68,0.0,0.0,0.000,924794.6,924794.6,24258,0,0,0,L,1151911521,0,121.78,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503933,1591524.00
02/07/2017 16:45,2,0.000,ALERT,213.06,302.68,59.949,1486503903,"201051344000868","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,607272.2,607272.2,24764,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503935,1591525.00
02/07/2017 16:45,2,0.000,ALERT,212.16,301.17,59.981,1486503903,"274151322000095","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,916223.0,916223.0,24335,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503937,1591526.00
02/07/2017 16:45,2,0.000,ALERT,212.83,301.47,59.954,1486503903,"201051344000988","219011344069620",0.00,0.00,0,296.36,303.58,0.0,0.0,0.000,568965.3,568965.3,24800,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503939,1591527.00
02/07/2017 16:45,2,0.000,ALERT,212.38,299.37,59.991,1486503903,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,613415.5,613415.5,24830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503941,1591528.00
02/07/2017 16:45,2,0.000,ALERT,213.06,302.07,59.949,1486503903,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,617602.4,617602.4,24451,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1486503943,1591529.00
02/07/2017 16:45,2,0.064,ALERT,213.51,301.77,59.933,1486503903,"201051344000853","219011344069620",29.48,-0.50,0,299.37,303.88,1.9,0.0,0.000,617147.0,617147.0,24306,0,0,0,L,1122011218,0,122.01,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503945,1591530.00
02/07/2017 16:45,2,0.000,ALERT,212.61,299.97,59.981,1486503903,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,613489.6,613489.6,24570,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486503946,1591531.00
02/07/2017 16:45,2,0.000,ALERT,212.61,299.37,59.991,1486503903,"201051344000917","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,610040.1,610040.1,24595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1486503948,1591532.00
02/07/2017 16:45,2,0.061,ALERT,212.83,300.27,59.986,1486503903,"201051344001145","219011344069620",29.02,-0.50,0,298.77,302.98,1.8,0.0,0.000,617238.6,617238.6,24428,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503950,1591533.00
02/07/2017 16:45,2,0.000,ALERT,212.61,299.67,59.970,1486503903,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,608115.7,608115.7,24743,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503952,1591534.00
02/07/2017 16:45,2,0.000,ALERT,211.48,299.07,59.975,1486503903,"274151322000088","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,831981.6,831981.6,24327,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503954,1591535.00
02/07/2017 16:45,2,0.000,ALERT,212.61,299.07,59.965,1486503903,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,722118.9,722118.9,24858,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503955,1591536.00
02/07/2017 16:45,2,0.000,ALERT,212.38,300.27,59.965,1486503903,"201051344001135","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24812,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503957,1591537.00
02/07/2017 16:45,2,0.000,ALERT,212.61,301.77,59.954,1486503903,"201051344000594","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,619846.8,619846.8,24666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486503959,1591538.00
02/07/2017 16:45,2,0.000,ALERT,212.61,299.97,59.986,1486503903,"201051344001203","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,612020.1,612020.1,24788,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503961,1591539.00
02/07/2017 16:45,2,0.014,ALERT,211.70,299.37,59.949,1486503903,"274151322000054","219011344069620",28.88,1.00,0,297.87,302.37,0.0,0.0,0.000,848531.5,848531.5,24312,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503962,1591540.00
02/07/2017 16:45,2,0.000,ALERT,213.06,300.27,59.949,1486503903,"201051344000867","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,606109.2,606109.2,24820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503964,1591541.00
02/07/2017 16:45,2,0.135,ALERT,212.61,300.27,59.981,1486503903,"201051344001093","219011344069620",27.69,0.50,0,298.47,302.07,3.8,1.7,0.000,609284.8,609284.8,24668,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503966,1591542.00
02/07/2017 16:45,2,0.016,ALERT,212.83,301.17,59.975,1486503903,"201051344000900","219011344069620",26.88,0.00,0,298.17,303.58,0.4,0.0,0.000,625539.0,625539.0,24218,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503968,1591543.00
02/07/2017 16:45,2,0.000,ALERT,213.06,300.27,59.944,1486503903,"201051344000648","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,614996.7,614996.7,24289,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1486503970,1591544.00
02/07/2017 16:45,2,0.090,ALERT,213.06,301.47,59.944,1486503903,"201051344000569","219011344069620",29.68,0.00,0,298.77,304.48,2.7,0.7,0.000,626917.8,626917.8,24204,0,0,0,L,1122011218,0,121.10,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503972,1591545.00
02/07/2017 16:45,2,0.064,ALERT,212.83,300.87,59.965,1486503903,"201051344000983","219011344069620",28.41,0.50,0,298.77,304.18,1.9,0.0,0.000,618551.9,618551.9,24382,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503974,1591546.00
02/07/2017 16:45,2,0.000,ALERT,213.06,300.87,59.922,1486503903,"201051344001158","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,606752.1,606752.1,24714,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486503976,1591547.00
02/07/2017 16:45,2,0.092,ALERT,213.29,301.47,59.954,1486503903,"201051344000576","219011344069620",27.19,1.00,0,298.47,303.88,2.6,0.6,0.000,617875.8,617875.8,24273,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486503977,1591548.00
02/07/2017 16:45,2,0.000,ALERT,211.93,299.07,59.944,1486503903,"274151322000087","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,820325.0,820325.0,24605,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486503979,1591549.00
02/07/2017 17:00,2,0.000,ALERT,213.29,300.87,59.991,1486504804,"201051344000645","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,616927.2,616927.2,24302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504806,1591550.00
02/07/2017 17:00,2,0.000,ALERT,211.70,298.47,60.028,1486504804,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,847118.3,847118.3,24352,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486504807,1591551.00
02/07/2017 17:00,2,0.000,ALERT,213.29,300.27,60.018,1486504804,"201051344000633","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,605967.2,605967.2,24791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504809,1591552.00
02/07/2017 17:00,2,0.000,ALERT,212.83,300.57,60.039,1486504804,"201051344000469","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,608859.9,608859.9,24742,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504811,1591553.00
02/07/2017 17:00,2,0.000,ALERT,211.48,299.97,59.986,1486504804,"201051344000646","219011344069620",0.00,-2.00,0,297.57,304.78,0.0,0.0,0.000,604741.7,604741.7,24679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486504813,1591554.00
02/07/2017 17:00,2,0.000,ALERT,211.25,299.67,60.002,1486504804,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,876161.8,876161.8,24112,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486504815,1591555.00
02/07/2017 17:00,2,0.000,ALERT,211.70,300.27,60.012,1486504804,"201051344000585","219011344069620",0.00,-1.00,0,297.87,304.78,0.0,0.0,0.000,615225.7,615225.7,24824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504816,1591556.00
02/07/2017 17:00,2,0.000,ALERT,211.70,300.87,60.012,1486504804,"201051344001230","219011344069620",0.00,-1.50,0,298.77,305.98,0.0,0.0,0.000,608630.9,608630.9,24509,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504818,1591557.00
02/07/2017 17:00,2,0.000,ALERT,212.16,301.17,59.970,1486504804,"201051344000582","219011344069620",0.00,-2.00,0,298.47,305.68,0.0,0.0,0.000,600045.9,600045.9,24715,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504820,1591558.00
02/07/2017 17:00,2,0.000,ALERT,211.48,300.27,59.986,1486504804,"201051344000955","219011344069620",0.00,-1.50,0,297.87,305.38,0.0,0.0,0.000,615418.7,615418.7,24652,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1486504822,1591559.00
02/07/2017 17:00,2,0.000,ALERT,211.48,297.87,59.996,1486504804,"274151322000094","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,721308.7,721308.7,24955,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504824,1591560.00
02/07/2017 17:00,2,0.000,ALERT,212.61,301.47,60.044,1486504804,"201051344000579","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,624403.7,624403.7,24625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504825,1591561.00
02/07/2017 17:00,2,0.000,ALERT,211.48,300.87,59.996,1486504804,"201051344000890","219011344069620",0.00,-1.00,0,298.17,306.58,0.0,0.0,0.000,612499.6,612499.6,24695,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504827,1591562.00
02/07/2017 17:00,2,0.000,ALERT,211.70,300.27,59.981,1486504804,"201051344000438","219011344069620",0.00,-2.00,0,298.47,305.98,0.0,0.0,0.000,613606.4,613606.4,24692,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1486504829,1591563.00
02/07/2017 17:00,2,0.000,ALERT,211.70,299.37,60.018,1486504804,"201051344000417","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,596636.1,596636.1,24881,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504831,1591564.00
02/07/2017 17:00,2,0.000,ALERT,211.70,298.77,60.002,1486504804,"274151322000083","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,867602.5,867602.5,24154,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1486504832,1591565.00
02/07/2017 17:00,2,0.000,ALERT,212.16,299.37,59.996,1486504804,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,924794.6,924794.6,24260,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1486504834,1591566.00
02/07/2017 17:00,2,0.000,ALERT,212.38,301.47,60.007,1486504804,"201051344000868","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,607272.2,607272.2,24766,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486504836,1591567.00
02/07/2017 17:00,2,0.000,ALERT,211.48,299.97,60.002,1486504804,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,916223.0,916223.0,24337,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486504838,1591568.00
02/07/2017 17:00,2,0.000,ALERT,212.38,300.57,59.959,1486504804,"201051344000988","219011344069620",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,568965.3,568965.3,24802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504840,1591569.00
02/07/2017 17:00,2,0.000,ALERT,211.48,299.37,60.023,1486504804,"201051344001025","219011344069620",0.00,-2.00,0,297.26,305.68,0.0,0.0,0.000,613415.5,613415.5,24832,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504842,1591570.00
02/07/2017 17:00,2,0.000,ALERT,212.61,300.87,60.012,1486504804,"201051344000458","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,617602.4,617602.4,24453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504843,1591571.00
02/07/2017 17:00,2,0.000,ALERT,213.06,300.57,59.954,1486504804,"201051344000853","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,617147.0,617147.0,24308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486504845,1591572.00
02/07/2017 17:00,2,0.000,ALERT,212.16,300.57,59.975,1486504804,"201051344000685","219011344069620",0.00,-1.50,0,297.57,305.68,0.0,0.0,0.000,613489.6,613489.6,24572,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1486504847,1591573.00
02/07/2017 17:00,2,0.000,ALERT,211.93,299.67,59.996,1486504804,"201051344000917","219011344069620",0.00,0.00,0,296.66,304.18,0.0,0.0,0.000,610040.1,610040.1,24597,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1486504849,1591574.00
02/07/2017 17:00,2,0.000,ALERT,211.93,300.27,59.965,1486504804,"201051344001145","219011344069620",0.00,-1.50,0,298.17,306.28,0.0,0.0,0.000,617238.6,617238.6,24430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1486504851,1591575.00
02/07/2017 17:00,2,0.000,ALERT,211.70,299.67,59.986,1486504804,"201051344000651","219011344069620",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,608115.7,608115.7,24745,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504852,1591576.00
02/07/2017 17:00,2,0.000,ALERT,211.03,298.47,59.954,1486504804,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,831981.6,831981.6,24329,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486504854,1591577.00
