ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 17:00,2,0.000,ALERT,212.38,298.17,60.007,1486504804,"274151322000068","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,722118.9,722118.9,24860,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504856,1591578.00
02/07/2017 17:00,2,0.000,ALERT,211.25,300.27,60.018,1486504804,"201051344001135","219011344069620",0.00,-1.50,0,298.47,305.68,0.0,0.0,0.000,603614.8,603614.8,24814,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504858,1591579.00
02/07/2017 17:00,2,0.000,ALERT,212.38,301.47,59.991,1486504804,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,619846.8,619846.8,24668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486504860,1591580.00
02/07/2017 17:00,2,0.000,ALERT,211.93,300.27,60.039,1486504804,"201051344001203","219011344069620",0.00,-1.50,0,298.17,306.88,0.0,0.0,0.000,612020.1,612020.1,24790,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504862,1591581.00
02/07/2017 17:00,2,0.000,ALERT,211.25,298.47,60.007,1486504804,"274151322000054","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,848531.5,848531.5,24314,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1486504864,1591582.00
02/07/2017 17:00,2,0.000,ALERT,213.06,300.57,60.002,1486504804,"201051344000867","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,606109.2,606109.2,24822,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486504866,1591583.00
02/07/2017 17:00,2,0.000,ALERT,211.48,300.27,59.949,1486504804,"201051344001093","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,609284.9,609284.9,24670,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486504867,1591584.00
02/07/2017 17:00,2,0.000,ALERT,212.61,300.87,60.018,1486504804,"201051344000900","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,625539.0,625539.0,24220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1486504869,1591585.00
02/07/2017 17:00,2,0.000,ALERT,212.83,300.27,60.028,1486504804,"201051344000648","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,614996.7,614996.7,24291,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504871,1591586.00
02/07/2017 17:00,2,0.000,ALERT,212.83,301.47,60.012,1486504804,"201051344000569","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,626917.8,626917.8,24206,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1486504873,1591587.00
02/07/2017 17:00,2,0.000,ALERT,212.61,300.87,60.002,1486504804,"201051344000983","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,618551.9,618551.9,24384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1486504875,1591588.00
02/07/2017 17:00,2,0.000,ALERT,212.83,300.57,59.986,1486504804,"201051344001158","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,606752.1,606752.1,24716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504876,1591589.00
02/07/2017 17:00,2,0.000,ALERT,213.29,301.47,60.023,1486504804,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,617875.8,617875.8,24275,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486504878,1591590.00
02/07/2017 17:00,2,0.000,ALERT,211.48,297.26,60.028,1486504804,"274151322000087","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,820325.0,820325.0,24607,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486504880,1591591.00
02/07/2017 17:15,2,0.000,ALERT,212.83,299.67,59.986,1486505703,"201051344000645","219011344069620",0.00,-1.00,0,286.14,302.68,0.0,0.0,0.000,616927.2,616927.2,24304,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505705,1591592.00
02/07/2017 17:15,2,0.000,ALERT,211.03,297.87,59.986,1486505703,"274151322000085","219011344069620",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,847118.3,847118.3,24354,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505707,1591593.00
02/07/2017 17:15,2,0.000,ALERT,212.83,299.37,59.986,1486505703,"201051344000633","219011344069620",0.00,-2.50,0,285.24,302.37,0.0,0.0,0.000,605967.2,605967.2,24793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505708,1591594.00
02/07/2017 17:15,2,0.000,ALERT,212.38,299.97,59.991,1486505703,"201051344000469","219011344069620",0.00,-3.50,0,285.84,302.37,0.0,0.0,0.000,608859.9,608859.9,24744,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505710,1591595.00
02/07/2017 17:15,2,0.000,ALERT,211.48,300.27,59.996,1486505703,"201051344000646","219011344069620",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,604741.7,604741.7,24681,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505712,1591596.00
02/07/2017 17:15,2,0.000,ALERT,211.03,299.07,59.991,1486505703,"274151322000052","219011344069620",0.00,-2.50,0,284.64,300.87,0.0,0.0,0.000,876161.8,876161.8,24114,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505714,1591597.00
02/07/2017 17:15,2,0.000,ALERT,211.93,300.57,60.007,1486505703,"201051344000585","219011344069620",0.00,-3.00,0,286.14,301.77,0.0,0.0,0.000,615225.7,615225.7,24826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505716,1591598.00
02/07/2017 17:15,2,0.000,ALERT,211.70,300.57,60.028,1486505703,"201051344001230","219011344069620",0.00,-2.50,0,286.74,302.07,0.0,0.0,0.000,608630.9,608630.9,24511,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505717,1591599.00
02/07/2017 17:15,2,0.000,ALERT,212.16,301.17,59.954,1486505703,"201051344000582","219011344069620",0.00,-3.50,0,287.35,302.68,0.0,0.0,0.000,600045.9,600045.9,24717,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505719,1591600.00
02/07/2017 17:15,2,0.000,ALERT,211.25,300.27,60.012,1486505703,"201051344000955","219011344069620",0.00,-3.00,0,286.14,301.77,0.0,0.0,0.000,615418.7,615418.7,24654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505721,1591601.00
02/07/2017 17:15,2,0.000,ALERT,211.03,297.57,59.981,1486505703,"274151322000094","219011344069620",0.00,-3.00,0,284.34,299.67,0.0,0.0,0.000,721308.7,721308.7,24957,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505723,1591602.00
02/07/2017 17:15,2,0.000,ALERT,212.38,300.57,59.970,1486505703,"201051344000579","219011344069620",0.00,-2.50,0,287.05,303.28,0.0,0.0,0.000,624403.7,624403.7,24627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505725,1591603.00
02/07/2017 17:15,2,0.000,ALERT,211.70,300.87,59.975,1486505703,"201051344000890","219011344069620",0.00,-2.50,0,286.74,303.28,0.0,0.0,0.000,612499.6,612499.6,24697,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505726,1591604.00
02/07/2017 17:15,2,0.000,ALERT,211.70,300.27,59.996,1486505703,"201051344000438","219011344069620",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,613606.4,613606.4,24694,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505728,1591605.00
02/07/2017 17:15,2,0.000,ALERT,211.93,299.97,59.954,1486505703,"201051344000417","219011344069620",0.00,-3.00,0,285.84,301.47,0.0,0.0,0.000,596636.1,596636.1,24883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505730,1591606.00
02/07/2017 17:15,2,0.000,ALERT,211.25,298.77,59.949,1486505703,"274151322000083","219011344069620",0.00,-2.00,0,285.24,300.87,0.0,0.0,0.000,867602.5,867602.5,24156,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505732,1591607.00
02/07/2017 17:15,2,0.000,ALERT,211.70,297.87,59.986,1486505703,"274151322000076","219011344069620",0.00,-2.50,0,284.94,300.57,0.0,0.0,0.000,924794.6,924794.6,24262,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505733,1591608.00
02/07/2017 17:15,2,0.000,ALERT,212.16,300.87,59.996,1486505703,"201051344000868","219011344069620",0.00,-2.50,0,287.05,303.28,0.0,0.0,0.000,607272.2,607272.2,24768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505735,1591609.00
02/07/2017 17:15,2,0.000,ALERT,211.25,299.37,60.018,1486505703,"274151322000095","219011344069620",0.00,-3.00,0,285.84,301.17,0.0,0.0,0.000,916223.0,916223.0,24339,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505737,1591610.00
02/07/2017 17:15,2,0.000,ALERT,212.16,299.97,59.975,1486505703,"201051344000988","219011344069620",0.00,-2.00,0,284.34,302.37,0.0,0.0,0.000,568965.3,568965.3,24804,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505739,1591611.00
02/07/2017 17:15,2,0.000,ALERT,211.48,299.67,59.975,1486505703,"201051344001025","219011344069620",0.00,-3.50,0,285.54,302.37,0.0,0.0,0.000,613415.5,613415.5,24834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505741,1591612.00
02/07/2017 17:15,2,0.000,ALERT,212.16,300.27,59.991,1486505703,"201051344000458","219011344069620",0.00,-0.50,0,286.44,303.28,0.0,0.0,0.000,617602.4,617602.4,24455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505743,1591613.00
02/07/2017 17:15,2,0.000,ALERT,212.83,300.27,60.002,1486505703,"201051344000853","219011344069620",0.00,-2.50,0,286.44,302.98,0.0,0.0,0.000,617147.0,617147.0,24310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505744,1591614.00
02/07/2017 17:15,2,0.000,ALERT,212.16,300.57,60.002,1486505703,"201051344000685","219011344069620",0.00,-3.00,0,286.44,302.07,0.0,0.0,0.000,613489.6,613489.6,24574,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505746,1591615.00
02/07/2017 17:15,2,0.000,ALERT,211.93,299.67,59.970,1486505703,"201051344000917","219011344069620",0.00,-1.50,0,285.24,301.47,0.0,0.0,0.000,610040.1,610040.1,24599,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505748,1591616.00
02/07/2017 17:15,2,0.000,ALERT,211.93,300.57,59.933,1486505703,"201051344001145","219011344069620",0.00,-3.00,0,286.74,302.37,0.0,0.0,0.000,617238.6,617238.6,24432,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505750,1591617.00
02/07/2017 17:15,2,0.000,ALERT,211.93,299.67,60.012,1486505703,"201051344000651","219011344069620",0.00,-4.00,0,285.84,301.47,0.0,0.0,0.000,608115.7,608115.7,24747,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505751,1591618.00
02/07/2017 17:15,2,0.000,ALERT,211.03,297.87,59.981,1486505703,"274151322000088","219011344069620",0.00,-1.50,0,284.64,299.97,0.0,0.0,0.000,831981.6,831981.6,24331,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505753,1591619.00
02/07/2017 17:15,2,0.000,ALERT,211.93,297.57,59.981,1486505703,"274151322000068","219011344069620",0.00,-2.00,0,284.34,299.37,0.0,0.0,0.000,722118.9,722118.9,24862,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505755,1591620.00
02/07/2017 17:15,2,0.000,ALERT,211.48,299.97,59.954,1486505703,"201051344001135","219011344069620",0.00,-3.00,0,286.14,302.68,0.0,0.0,0.000,603614.8,603614.8,24816,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505757,1591621.00
02/07/2017 17:15,2,0.000,ALERT,211.93,300.57,60.012,1486505703,"201051344000594","219011344069620",0.00,-3.00,0,286.74,303.28,0.0,0.0,0.000,619846.8,619846.8,24670,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505759,1591622.00
02/07/2017 17:15,2,0.000,ALERT,211.93,299.67,59.991,1486505703,"201051344001203","219011344069620",0.00,-3.00,0,286.14,303.88,0.0,0.0,0.000,612020.1,612020.1,24792,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505760,1591623.00
02/07/2017 17:15,2,0.000,ALERT,211.03,298.77,59.981,1486505703,"274151322000054","219011344069620",0.00,-1.50,0,284.94,300.57,0.0,0.0,0.000,848531.5,848531.5,24316,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1486505762,1591624.00
02/07/2017 17:15,2,0.000,ALERT,212.38,299.67,60.028,1486505703,"201051344000867","219011344069620",0.00,-1.00,0,285.84,302.68,0.0,0.0,0.000,606109.2,606109.2,24824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505764,1591625.00
02/07/2017 17:15,2,0.000,ALERT,211.70,300.27,59.954,1486505703,"201051344001093","219011344069620",0.00,-2.00,0,286.44,301.77,0.0,0.0,0.000,609284.9,609284.9,24672,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505766,1591626.00
02/07/2017 17:15,2,0.000,ALERT,212.16,299.97,60.002,1486505703,"201051344000900","219011344069620",0.00,-2.50,0,286.44,302.68,0.0,0.0,0.000,625539.0,625539.0,24222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505768,1591627.00
02/07/2017 17:15,2,0.000,ALERT,212.38,299.07,59.949,1486505703,"201051344000648","219011344069620",0.00,-3.00,0,285.84,302.68,0.0,0.0,0.000,614996.7,614996.7,24293,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505769,1591628.00
02/07/2017 17:15,2,0.000,ALERT,212.16,300.57,59.975,1486505703,"201051344000569","219011344069620",0.00,-2.50,0,287.05,303.58,0.0,0.0,0.000,626917.8,626917.8,24208,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505771,1591629.00
02/07/2017 17:15,2,0.000,ALERT,212.16,300.27,59.954,1486505703,"201051344000983","219011344069620",0.00,-2.00,0,286.44,302.98,0.0,0.0,0.000,618551.9,618551.9,24386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505773,1591630.00
02/07/2017 17:15,2,0.000,ALERT,212.38,299.67,60.002,1486505703,"201051344001158","219011344069620",0.00,-3.50,0,286.14,302.37,0.0,0.0,0.000,606752.1,606752.1,24718,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505775,1591631.00
02/07/2017 17:15,2,0.000,ALERT,212.61,300.57,59.975,1486505703,"201051344000576","219011344069620",0.00,-2.00,0,286.74,302.68,0.0,0.0,0.000,617875.8,617875.8,24277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486505777,1591632.00
02/07/2017 17:15,2,0.000,ALERT,211.48,297.26,59.986,1486505703,"274151322000087","219011344069620",0.00,-1.00,0,284.04,299.67,0.0,0.0,0.000,820325.0,820325.0,24609,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486505778,1591633.00
02/07/2017 17:30,2,0.000,ALERT,213.06,300.87,59.959,1486506603,"201051344000645","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,616927.2,616927.2,24306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506605,1591634.00
02/07/2017 17:30,2,0.000,ALERT,211.70,298.47,59.975,1486506603,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,847118.3,847118.3,24356,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506607,1591635.00
02/07/2017 17:30,2,0.000,ALERT,213.29,300.57,60.007,1486506603,"201051344000633","219011344069620",0.00,-3.50,0,295.76,302.37,0.0,0.0,0.000,605967.2,605967.2,24795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506609,1591636.00
02/07/2017 17:30,2,0.000,ALERT,212.83,300.87,60.012,1486506603,"201051344000469","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,608859.9,608859.9,24746,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506611,1591637.00
02/07/2017 17:30,2,0.000,ALERT,211.48,299.97,59.986,1486506603,"201051344000646","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,604741.7,604741.7,24683,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506612,1591638.00
02/07/2017 17:30,2,0.000,ALERT,211.48,298.47,59.986,1486506603,"274151322000052","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,876161.8,876161.8,24116,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506614,1591639.00
02/07/2017 17:30,2,0.000,ALERT,211.70,300.57,59.981,1486506603,"201051344000585","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,615225.7,615225.7,24828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506616,1591640.00
02/07/2017 17:30,2,0.000,ALERT,211.48,300.27,59.933,1486506603,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,608630.9,608630.9,24513,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506618,1591641.00
02/07/2017 17:30,2,0.000,ALERT,212.16,300.87,59.996,1486506603,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,600045.9,600045.9,24719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506620,1591642.00
02/07/2017 17:30,2,0.000,ALERT,211.25,299.97,59.981,1486506603,"201051344000955","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,615418.7,615418.7,24656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506622,1591643.00
02/07/2017 17:30,2,0.000,ALERT,211.48,297.87,59.986,1486506603,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,721308.7,721308.7,24959,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506623,1591644.00
02/07/2017 17:30,2,0.000,ALERT,212.83,301.47,59.991,1486506603,"201051344000579","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,624403.7,624403.7,24629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506625,1591645.00
02/07/2017 17:30,2,0.000,ALERT,211.48,300.27,59.986,1486506603,"201051344000890","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,612499.6,612499.6,24699,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506627,1591646.00
02/07/2017 17:30,2,0.000,ALERT,211.70,299.97,60.023,1486506603,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,613606.4,613606.4,24696,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506629,1591647.00
02/07/2017 17:30,2,0.000,ALERT,211.93,299.67,59.996,1486506603,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,596636.1,596636.1,24885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506631,1591648.00
02/07/2017 17:30,2,0.000,ALERT,211.70,299.07,59.944,1486506603,"274151322000083","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,867602.5,867602.5,24158,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506632,1591649.00
02/07/2017 17:30,2,0.000,ALERT,212.16,298.47,59.975,1486506603,"274151322000076","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,924794.6,924794.6,24264,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506634,1591650.00
02/07/2017 17:30,2,0.000,ALERT,212.61,301.47,59.970,1486506603,"201051344000868","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,607272.2,607272.2,24770,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506636,1591651.00
02/07/2017 17:30,2,0.000,ALERT,211.48,299.37,59.970,1486506603,"274151322000095","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,916223.0,916223.0,24341,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506638,1591652.00
02/07/2017 17:30,2,0.000,ALERT,212.38,300.87,59.996,1486506603,"201051344000988","219011344069620",0.00,-3.50,0,295.46,302.37,0.0,0.0,0.000,568965.3,568965.3,24806,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506640,1591653.00
02/07/2017 17:30,2,0.000,ALERT,211.48,299.37,59.996,1486506603,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,613415.5,613415.5,24836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506641,1591654.00
02/07/2017 17:30,2,0.000,ALERT,212.61,300.87,59.991,1486506603,"201051344000458","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,617602.4,617602.4,24457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506643,1591655.00
02/07/2017 17:30,2,0.000,ALERT,213.29,300.87,59.965,1486506603,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,617147.0,617147.0,24312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506645,1591656.00
02/07/2017 17:30,2,0.000,ALERT,211.93,299.97,59.938,1486506603,"201051344000685","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,613489.6,613489.6,24576,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506647,1591657.00
02/07/2017 17:30,2,0.000,ALERT,211.70,299.67,59.912,1486506603,"201051344000917","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,610040.1,610040.1,24601,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506649,1591658.00
02/07/2017 17:30,2,0.000,ALERT,211.93,300.57,59.965,1486506603,"201051344001145","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617238.6,617238.6,24434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506651,1591659.00
02/07/2017 17:30,2,0.000,ALERT,211.70,299.37,59.970,1486506603,"201051344000651","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,608115.7,608115.7,24749,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506652,1591660.00
02/07/2017 17:30,2,0.000,ALERT,211.03,297.57,59.975,1486506603,"274151322000088","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,831981.6,831981.6,24333,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506654,1591661.00
02/07/2017 17:30,2,0.000,ALERT,212.16,297.26,59.996,1486506603,"274151322000068","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,722118.9,722118.9,24864,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506656,1591662.00
02/07/2017 17:30,2,0.000,ALERT,211.25,299.67,59.928,1486506603,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,603614.8,603614.8,24818,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506658,1591663.00
02/07/2017 17:30,2,0.000,ALERT,212.38,301.17,59.991,1486506603,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,619846.8,619846.8,24672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506660,1591664.00
02/07/2017 17:30,2,0.000,ALERT,211.70,299.97,59.986,1486506603,"201051344001203","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,612020.1,612020.1,24794,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506661,1591665.00
02/07/2017 17:30,2,0.000,ALERT,211.25,298.77,59.959,1486506603,"274151322000054","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,848531.5,848531.5,24318,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506663,1591666.00
02/07/2017 17:30,2,0.000,ALERT,213.06,300.57,59.981,1486506603,"201051344000867","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,606109.2,606109.2,24826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506665,1591667.00
02/07/2017 17:30,2,0.000,ALERT,211.48,299.97,59.954,1486506603,"201051344001093","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,609284.9,609284.9,24674,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506667,1591668.00
02/07/2017 17:30,2,0.000,ALERT,212.61,300.87,59.965,1486506603,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,625539.0,625539.0,24224,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506669,1591669.00
02/07/2017 17:30,2,0.000,ALERT,212.83,299.97,59.991,1486506603,"201051344000648","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,614996.7,614996.7,24295,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506670,1591670.00
02/07/2017 17:30,2,0.000,ALERT,212.83,301.47,59.959,1486506603,"201051344000569","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,626917.8,626917.8,24210,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506672,1591671.00
02/07/2017 17:30,2,0.000,ALERT,212.61,301.17,59.933,1486506603,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,618551.9,618551.9,24388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506674,1591672.00
02/07/2017 17:30,2,0.000,ALERT,212.83,300.87,59.938,1486506603,"201051344001158","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,606752.1,606752.1,24720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486506676,1591673.00
02/07/2017 17:30,2,0.000,ALERT,213.06,301.47,59.981,1486506603,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,617875.8,617875.8,24279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506678,1591674.00
02/07/2017 17:30,2,0.000,ALERT,211.25,297.26,59.949,1486506603,"274151322000087","219011344069620",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,820325.0,820325.0,24611,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486506679,1591675.00
02/07/2017 17:45,2,0.000,ALERT,212.61,299.97,59.944,1486507503,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,616927.2,616927.2,24308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507506,1591676.00
02/07/2017 17:45,2,0.000,ALERT,211.03,298.47,59.944,1486507503,"274151322000085","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,847118.3,847118.3,24358,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507508,1591677.00
02/07/2017 17:45,2,0.000,ALERT,212.83,299.97,59.981,1486507503,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,605967.2,605967.2,24797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507509,1591678.00
02/07/2017 17:45,2,0.000,ALERT,212.38,299.97,59.949,1486507503,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,608859.9,608859.9,24748,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507511,1591679.00
02/07/2017 17:45,2,0.000,ALERT,211.25,300.27,59.986,1486507503,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,604741.7,604741.7,24685,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507513,1591680.00
02/07/2017 17:45,2,0.000,ALERT,210.80,298.47,59.981,1486507503,"274151322000052","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,876161.8,876161.8,24118,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507515,1591681.00
02/07/2017 17:45,2,0.000,ALERT,211.48,300.27,59.912,1486507503,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615225.7,615225.7,24830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507517,1591682.00
02/07/2017 17:45,2,0.000,ALERT,211.48,300.57,59.959,1486507503,"201051344001230","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,608630.9,608630.9,24515,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507518,1591683.00
02/07/2017 17:45,2,0.000,ALERT,212.16,301.17,59.986,1486507503,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,600045.9,600045.9,24721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507520,1591684.00
02/07/2017 17:45,2,0.000,ALERT,211.03,300.27,60.002,1486507503,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615418.7,615418.7,24658,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507522,1591685.00
02/07/2017 17:45,2,0.000,ALERT,211.25,297.87,59.975,1486507503,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,721308.7,721308.7,24961,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507524,1591686.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.87,59.975,1486507503,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,624403.7,624403.7,24631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507526,1591687.00
02/07/2017 17:45,2,0.000,ALERT,211.48,300.87,59.949,1486507503,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,612499.6,612499.6,24701,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507528,1591688.00
02/07/2017 17:45,2,0.000,ALERT,211.70,300.27,60.002,1486507503,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,613606.4,613606.4,24698,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507529,1591689.00
02/07/2017 17:45,2,0.000,ALERT,211.70,299.67,59.965,1486507503,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,596636.1,596636.1,24887,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507531,1591690.00
02/07/2017 17:45,2,0.000,ALERT,211.25,298.47,59.975,1486507503,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,867602.5,867602.5,24160,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507533,1591691.00
02/07/2017 17:45,2,0.000,ALERT,211.93,298.17,59.981,1486507503,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,924794.6,924794.6,24266,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507535,1591692.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.87,60.002,1486507503,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,607272.2,607272.2,24772,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507536,1591693.00
02/07/2017 17:45,2,0.000,ALERT,211.03,299.07,59.944,1486507503,"274151322000095","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,916223.0,916223.0,24343,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507538,1591694.00
02/07/2017 17:45,2,0.000,ALERT,211.93,299.97,59.970,1486507503,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.37,0.0,0.0,0.000,568965.3,568965.3,24808,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507540,1591695.00
02/07/2017 17:45,2,0.000,ALERT,211.25,299.37,59.970,1486507503,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,613415.5,613415.5,24838,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507542,1591696.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.57,59.975,1486507503,"201051344000458","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,617602.4,617602.4,24459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507544,1591697.00
02/07/2017 17:45,2,0.000,ALERT,212.83,300.87,59.996,1486507503,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,617147.0,617147.0,24314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507545,1591698.00
02/07/2017 17:45,2,0.000,ALERT,211.70,300.27,59.959,1486507503,"201051344000685","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,613489.6,613489.6,24578,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507547,1591699.00
02/07/2017 17:45,2,0.000,ALERT,211.70,299.97,59.986,1486507503,"201051344000917","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,610040.1,610040.1,24603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507549,1591700.00
02/07/2017 17:45,2,0.000,ALERT,211.93,300.57,59.986,1486507503,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,617238.6,617238.6,24436,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507551,1591701.00
02/07/2017 17:45,2,0.000,ALERT,211.70,299.67,60.012,1486507503,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608115.7,608115.7,24751,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507553,1591702.00
02/07/2017 17:45,2,0.000,ALERT,210.35,297.26,59.965,1486507503,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,831981.6,831981.6,24335,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507554,1591703.00
02/07/2017 17:45,2,0.000,ALERT,211.48,296.66,59.944,1486507503,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,722118.9,722118.9,24866,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507556,1591704.00
02/07/2017 17:45,2,0.000,ALERT,211.03,300.27,59.938,1486507503,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,603614.8,603614.8,24820,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507558,1591705.00
02/07/2017 17:45,2,0.000,ALERT,211.93,301.17,59.975,1486507503,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,619846.8,619846.8,24674,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507560,1591706.00
02/07/2017 17:45,2,0.000,ALERT,211.48,299.97,59.912,1486507503,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,612020.1,612020.1,24796,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507562,1591707.00
02/07/2017 17:45,2,0.000,ALERT,210.80,298.47,59.949,1486507503,"274151322000054","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,848531.5,848531.5,24320,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507563,1591708.00
02/07/2017 17:45,2,0.000,ALERT,212.61,300.27,59.928,1486507503,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,606109.2,606109.2,24828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507565,1591709.00
02/07/2017 17:45,2,0.000,ALERT,211.25,299.97,59.922,1486507503,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,609284.9,609284.9,24676,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507567,1591710.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.57,59.954,1486507503,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,625539.0,625539.0,24226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507569,1591711.00
02/07/2017 17:45,2,0.000,ALERT,212.38,299.97,59.944,1486507503,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,614996.7,614996.7,24297,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507571,1591712.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.87,59.933,1486507503,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,626917.8,626917.8,24212,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507573,1591713.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.57,59.954,1486507503,"201051344000983","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,618551.9,618551.9,24390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507575,1591714.00
02/07/2017 17:45,2,0.000,ALERT,212.16,300.27,59.965,1486507503,"201051344001158","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,606752.1,606752.1,24722,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486507576,1591715.00
02/07/2017 17:45,2,0.000,ALERT,212.61,300.57,59.944,1486507503,"201051344000576","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,617875.8,617875.8,24281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507578,1591716.00
02/07/2017 17:45,2,0.000,ALERT,211.03,297.26,59.970,1486507503,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,820325.0,820325.0,24613,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486507580,1591717.00
02/07/2017 18:00,2,0.000,ALERT,212.61,299.97,60.028,1486508403,"201051344000645","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,616927.2,616927.2,24310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508405,1591718.00
02/07/2017 18:00,2,0.000,ALERT,211.03,298.17,59.996,1486508403,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,847118.3,847118.3,24360,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508407,1591719.00
02/07/2017 18:00,2,0.000,ALERT,212.61,299.97,60.012,1486508403,"201051344000633","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,605967.2,605967.2,24799,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508409,1591720.00
02/07/2017 18:00,2,0.000,ALERT,211.93,299.97,60.007,1486508403,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,608859.9,608859.9,24750,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508410,1591721.00
