ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 18:00,2,0.000,ALERT,211.25,300.27,60.023,1486508403,"201051344000646","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,604741.7,604741.7,24687,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508412,1591722.00
02/07/2017 18:00,2,0.000,ALERT,210.80,298.47,60.028,1486508403,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,876161.8,876161.8,24120,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486508414,1591723.00
02/07/2017 18:00,2,0.000,ALERT,211.48,300.27,59.981,1486508403,"201051344000585","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,615225.7,615225.7,24832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508416,1591724.00
02/07/2017 18:00,2,0.000,ALERT,211.48,300.87,60.007,1486508403,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,608630.9,608630.9,24517,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508418,1591725.00
02/07/2017 18:00,2,0.000,ALERT,211.93,301.17,59.991,1486508403,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,600045.9,600045.9,24723,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508419,1591726.00
02/07/2017 18:00,2,0.000,ALERT,211.03,300.27,60.012,1486508403,"201051344000955","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615418.7,615418.7,24660,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508421,1591727.00
02/07/2017 18:00,2,0.000,ALERT,211.03,297.87,60.002,1486508403,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,721308.7,721308.7,24963,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508423,1591728.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.57,59.996,1486508403,"201051344000579","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,624403.7,624403.7,24633,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508425,1591729.00
02/07/2017 18:00,2,0.000,ALERT,211.25,300.27,60.023,1486508403,"201051344000890","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,612499.6,612499.6,24703,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486508427,1591730.00
02/07/2017 18:00,2,0.000,ALERT,211.48,299.97,59.954,1486508403,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,613606.4,613606.4,24700,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508429,1591731.00
02/07/2017 18:00,2,0.000,ALERT,211.70,299.37,59.996,1486508403,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,596636.1,596636.1,24889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508430,1591732.00
02/07/2017 18:00,2,0.000,ALERT,211.25,299.37,59.981,1486508403,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,867602.5,867602.5,24162,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508432,1591733.00
02/07/2017 18:00,2,0.000,ALERT,211.70,298.47,59.996,1486508403,"274151322000076","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,924794.6,924794.6,24268,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508434,1591734.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.57,60.034,1486508403,"201051344000868","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,607272.2,607272.2,24774,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486508436,1591735.00
02/07/2017 18:00,2,0.000,ALERT,211.03,299.97,60.007,1486508403,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,916223.0,916223.0,24345,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508438,1591736.00
02/07/2017 18:00,2,0.000,ALERT,211.70,299.97,59.991,1486508403,"201051344000988","219011344069620",0.00,-4.00,0,295.16,301.77,0.0,0.0,0.000,568965.3,568965.3,24810,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508440,1591737.00
02/07/2017 18:00,2,0.000,ALERT,211.48,299.67,59.986,1486508403,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,613415.5,613415.5,24840,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508441,1591738.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.27,59.996,1486508403,"201051344000458","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,617602.4,617602.4,24461,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486508443,1591739.00
02/07/2017 18:00,2,0.000,ALERT,212.38,299.67,59.991,1486508403,"201051344000853","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,617147.0,617147.0,24316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508445,1591740.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.27,60.007,1486508403,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,613489.6,613489.6,24580,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508447,1591741.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.27,60.002,1486508403,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,610040.1,610040.1,24605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508448,1591742.00
02/07/2017 18:00,2,0.000,ALERT,211.70,300.27,59.986,1486508403,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,617238.6,617238.6,24438,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486508450,1591743.00
02/07/2017 18:00,2,0.000,ALERT,211.70,299.67,59.975,1486508403,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,608115.7,608115.7,24753,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508452,1591744.00
02/07/2017 18:00,2,0.000,ALERT,210.35,297.57,59.996,1486508403,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,831981.6,831981.6,24337,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508454,1591745.00
02/07/2017 18:00,2,0.000,ALERT,211.48,297.26,60.012,1486508403,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24868,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508456,1591746.00
02/07/2017 18:00,2,0.000,ALERT,211.25,300.27,59.986,1486508403,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,603614.8,603614.8,24822,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508457,1591747.00
02/07/2017 18:00,2,0.000,ALERT,211.70,300.57,60.028,1486508403,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,619846.8,619846.8,24676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508459,1591748.00
02/07/2017 18:00,2,0.000,ALERT,211.48,299.97,59.928,1486508403,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,612020.1,612020.1,24798,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508461,1591749.00
02/07/2017 18:00,2,0.000,ALERT,210.80,298.47,60.012,1486508403,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,848531.5,848531.5,24322,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508463,1591750.00
02/07/2017 18:00,2,0.000,ALERT,212.16,299.37,60.002,1486508403,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,606109.2,606109.2,24830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508464,1591751.00
02/07/2017 18:00,2,0.000,ALERT,211.48,300.27,59.996,1486508403,"201051344001093","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,609284.9,609284.9,24678,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508466,1591752.00
02/07/2017 18:00,2,0.000,ALERT,211.70,299.97,60.012,1486508403,"201051344000900","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,625539.0,625539.0,24228,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508468,1591753.00
02/07/2017 18:00,2,0.000,ALERT,211.93,299.07,60.023,1486508403,"201051344000648","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,614996.7,614996.7,24299,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508470,1591754.00
02/07/2017 18:00,2,0.000,ALERT,211.93,300.87,59.996,1486508403,"201051344000569","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,626917.8,626917.8,24214,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508472,1591755.00
02/07/2017 18:00,2,0.000,ALERT,211.93,299.97,60.018,1486508403,"201051344000983","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,618551.9,618551.9,24392,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508474,1591756.00
02/07/2017 18:00,2,0.000,ALERT,211.93,299.67,60.012,1486508403,"201051344001158","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,606752.1,606752.1,24724,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508475,1591757.00
02/07/2017 18:00,2,0.000,ALERT,212.38,300.57,59.991,1486508403,"201051344000576","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,617875.8,617875.8,24283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508477,1591758.00
02/07/2017 18:00,2,0.000,ALERT,211.03,297.87,60.007,1486508403,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,820325.0,820325.0,24615,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486508479,1591759.00
02/07/2017 18:15,2,0.000,ALERT,211.70,299.07,59.965,1486509303,"201051344000645","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,616927.2,616927.2,24312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509305,1591760.00
02/07/2017 18:15,2,0.000,ALERT,209.90,296.96,60.002,1486509303,"274151322000085","219011344069620",0.00,-3.50,0,294.86,317.10,0.0,0.0,0.000,847118.3,847118.3,24362,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509307,1591761.00
02/07/2017 18:15,2,0.000,ALERT,211.93,299.37,59.991,1486509303,"201051344000633","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,605967.2,605967.2,24801,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509308,1591762.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.07,59.986,1486509303,"201051344000469","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,608859.9,608859.9,24752,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509310,1591763.00
02/07/2017 18:15,2,0.000,ALERT,210.57,299.37,59.954,1486509303,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,604741.7,604741.7,24689,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509312,1591764.00
02/07/2017 18:15,2,0.000,ALERT,209.90,296.66,59.949,1486509303,"274151322000052","219011344069620",0.00,-5.00,0,294.86,317.40,0.0,0.0,0.000,876161.8,876161.8,24122,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509314,1591765.00
02/07/2017 18:15,2,0.000,ALERT,210.80,299.67,59.996,1486509303,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615225.7,615225.7,24834,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509315,1591766.00
02/07/2017 18:15,2,0.000,ALERT,210.57,299.97,60.007,1486509303,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,608630.9,608630.9,24519,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509317,1591767.00
02/07/2017 18:15,2,0.000,ALERT,211.25,300.27,59.981,1486509303,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,600045.9,600045.9,24725,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509319,1591768.00
02/07/2017 18:15,2,0.000,ALERT,210.35,299.37,59.959,1486509303,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615418.7,615418.7,24662,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509321,1591769.00
02/07/2017 18:15,2,0.000,ALERT,209.90,296.36,59.970,1486509303,"274151322000094","219011344069620",0.00,-5.50,0,294.56,317.10,0.0,0.0,0.000,721308.7,721308.7,24965,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509323,1591770.00
02/07/2017 18:15,2,0.000,ALERT,211.48,299.67,60.034,1486509303,"201051344000579","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,624403.7,624403.7,24635,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509324,1591771.00
02/07/2017 18:15,2,0.000,ALERT,210.57,299.97,59.965,1486509303,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,612499.6,612499.6,24705,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509326,1591772.00
02/07/2017 18:15,2,0.000,ALERT,210.80,299.37,59.944,1486509303,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,613606.4,613606.4,24702,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509328,1591773.00
02/07/2017 18:15,2,0.000,ALERT,211.03,299.07,59.949,1486509303,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,596636.1,596636.1,24891,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509330,1591774.00
02/07/2017 18:15,2,0.000,ALERT,210.12,297.57,59.928,1486509303,"274151322000083","219011344069620",0.00,-5.00,0,295.46,318.91,0.0,0.0,0.000,867602.5,867602.5,24164,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509332,1591775.00
02/07/2017 18:15,2,0.000,ALERT,210.80,297.87,59.944,1486509303,"274151322000076","219011344069620",0.00,-5.00,0,295.16,316.80,0.0,0.0,0.000,924794.6,924794.6,24270,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509333,1591776.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.97,59.933,1486509303,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,607272.2,607272.2,24776,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509335,1591777.00
02/07/2017 18:15,2,0.000,ALERT,210.12,298.17,59.922,1486509303,"274151322000095","219011344069620",0.00,-5.50,0,296.06,319.21,0.0,0.0,0.000,916223.0,916223.0,24347,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509337,1591778.00
02/07/2017 18:15,2,0.000,ALERT,211.03,299.07,59.949,1486509303,"201051344000988","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,568965.3,568965.3,24812,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509339,1591779.00
02/07/2017 18:15,2,0.000,ALERT,210.57,298.77,59.896,1486509303,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,613415.5,613415.5,24842,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509341,1591780.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.37,59.965,1486509303,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,617602.4,617602.4,24463,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509343,1591781.00
02/07/2017 18:15,2,0.000,ALERT,211.70,299.07,59.975,1486509303,"201051344000853","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,617147.0,617147.0,24318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509345,1591782.00
02/07/2017 18:15,2,0.000,ALERT,211.03,299.37,59.938,1486509303,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,613489.6,613489.6,24582,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509347,1591783.00
02/07/2017 18:15,2,0.000,ALERT,210.80,298.77,59.949,1486509303,"201051344000917","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,610040.1,610040.1,24607,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509348,1591784.00
02/07/2017 18:15,2,0.000,ALERT,210.80,299.37,59.938,1486509303,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617238.6,617238.6,24440,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509350,1591785.00
02/07/2017 18:15,2,0.000,ALERT,210.35,297.87,59.965,1486509303,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608115.7,608115.7,24755,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509352,1591786.00
02/07/2017 18:15,2,0.000,ALERT,209.67,296.36,59.991,1486509303,"274151322000088","219011344069620",0.00,-3.50,0,294.86,316.80,0.0,0.0,0.000,831981.6,831981.6,24339,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509354,1591787.00
02/07/2017 18:15,2,0.000,ALERT,210.80,296.66,59.928,1486509303,"274151322000068","219011344069620",0.00,-4.00,0,294.26,315.90,0.0,0.0,0.000,722118.9,722118.9,24870,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509355,1591788.00
02/07/2017 18:15,2,0.000,ALERT,210.35,299.07,59.981,1486509303,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,603614.8,603614.8,24824,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509357,1591789.00
02/07/2017 18:15,2,0.000,ALERT,210.80,299.67,59.928,1486509303,"201051344000594","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,619846.8,619846.8,24678,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509359,1591790.00
02/07/2017 18:15,2,0.000,ALERT,210.57,298.47,59.954,1486509303,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,612020.1,612020.1,24800,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509361,1591791.00
02/07/2017 18:15,2,0.000,ALERT,209.67,297.26,59.965,1486509303,"274151322000054","219011344069620",0.00,-4.00,0,295.16,317.40,0.0,0.0,0.000,848531.5,848531.5,24324,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509363,1591792.00
02/07/2017 18:15,2,0.000,ALERT,211.48,298.17,59.991,1486509303,"201051344000867","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,606109.2,606109.2,24832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509364,1591793.00
02/07/2017 18:15,2,0.000,ALERT,210.57,298.77,59.907,1486509303,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,609284.9,609284.9,24680,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509366,1591794.00
02/07/2017 18:15,2,0.000,ALERT,211.03,298.77,59.970,1486509303,"201051344000900","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,625539.0,625539.0,24230,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509368,1591795.00
02/07/2017 18:15,2,0.000,ALERT,211.25,298.17,60.018,1486509303,"201051344000648","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,614996.7,614996.7,24301,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509370,1591796.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.37,59.938,1486509303,"201051344000569","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,626917.8,626917.8,24216,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509372,1591797.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.07,59.944,1486509303,"201051344000983","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,618551.9,618551.9,24394,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486509374,1591798.00
02/07/2017 18:15,2,0.000,ALERT,211.25,299.07,59.986,1486509303,"201051344001158","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,606752.1,606752.1,24726,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509376,1591799.00
02/07/2017 18:15,2,0.000,ALERT,211.70,299.37,59.933,1486509303,"201051344000576","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,617875.8,617875.8,24285,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509377,1591800.00
02/07/2017 18:15,2,0.000,ALERT,209.90,296.06,59.933,1486509303,"274151322000087","219011344069620",0.00,-3.50,0,293.96,316.80,0.0,0.0,0.000,820325.0,820325.0,24617,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486509379,1591801.00
02/07/2017 18:30,2,0.000,ALERT,212.16,300.27,59.975,1486510203,"201051344000645","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,616927.2,616927.2,24314,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510205,1591802.00
02/07/2017 18:30,2,0.000,ALERT,210.12,297.87,59.944,1486510203,"274151322000085","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,847118.3,847118.3,24364,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510207,1591803.00
02/07/2017 18:30,2,0.000,ALERT,212.61,300.57,59.880,1486510203,"201051344000633","219011344069620",0.00,-5.00,0,295.16,302.07,0.0,0.0,0.000,605967.2,605967.2,24803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510209,1591804.00
02/07/2017 18:30,2,0.000,ALERT,211.70,300.27,59.965,1486510203,"201051344000469","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,608859.9,608859.9,24754,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510210,1591805.00
02/07/2017 18:30,2,0.000,ALERT,210.57,299.67,59.907,1486510203,"201051344000646","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,604741.7,604741.7,24691,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510212,1591806.00
02/07/2017 18:30,2,0.000,ALERT,209.90,297.87,59.975,1486510203,"274151322000052","219011344069620",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,876161.8,876161.8,24124,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510214,1591807.00
02/07/2017 18:30,2,0.000,ALERT,211.03,300.27,60.007,1486510203,"201051344000585","219011344069620",0.00,-5.00,0,295.76,301.77,0.0,0.0,0.000,615225.7,615225.7,24836,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510216,1591808.00
02/07/2017 18:30,2,0.000,ALERT,210.57,299.97,59.981,1486510203,"201051344001230","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,608630.9,608630.9,24521,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510218,1591809.00
02/07/2017 18:30,2,0.000,ALERT,211.48,300.57,59.975,1486510203,"201051344000582","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,600045.9,600045.9,24727,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510219,1591810.00
02/07/2017 18:30,2,0.000,ALERT,210.57,299.97,59.981,1486510203,"201051344000955","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,615418.7,615418.7,24664,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510221,1591811.00
02/07/2017 18:30,2,0.000,ALERT,211.03,297.87,59.975,1486510203,"274151322000094","219011344069620",0.00,-6.00,0,293.36,299.37,0.0,0.0,0.000,721308.7,721308.7,24967,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510223,1591812.00
02/07/2017 18:30,2,0.000,ALERT,211.93,301.47,59.975,1486510203,"201051344000579","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,624403.7,624403.7,24637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510225,1591813.00
02/07/2017 18:30,2,0.000,ALERT,210.80,300.27,59.938,1486510203,"201051344000890","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,612499.6,612499.6,24707,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510227,1591814.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.67,59.938,1486510203,"201051344000438","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,613606.4,613606.4,24704,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510229,1591815.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.07,59.938,1486510203,"201051344000417","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,596636.1,596636.1,24893,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510231,1591816.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.07,59.981,1486510203,"274151322000083","219011344069620",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,867602.5,867602.5,24166,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510232,1591817.00
02/07/2017 18:30,2,0.000,ALERT,211.70,299.37,59.970,1486510203,"274151322000076","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,924794.6,924794.6,24272,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510234,1591818.00
02/07/2017 18:30,2,0.000,ALERT,211.93,301.77,59.949,1486510203,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,607272.2,607272.2,24778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510236,1591819.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.97,59.933,1486510203,"274151322000095","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,916223.0,916223.0,24349,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510238,1591820.00
02/07/2017 18:30,2,0.000,ALERT,211.93,300.87,59.986,1486510203,"201051344000988","219011344069620",0.00,-5.00,0,294.56,302.07,0.0,0.0,0.000,568965.3,568965.3,24814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510240,1591821.00
02/07/2017 18:30,2,0.000,ALERT,210.80,299.07,59.933,1486510203,"201051344001025","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,613415.5,613415.5,24844,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510241,1591822.00
02/07/2017 18:30,2,0.000,ALERT,211.93,301.17,59.975,1486510203,"201051344000458","219011344069620",0.00,-3.00,0,296.96,302.98,0.0,0.0,0.000,617602.4,617602.4,24465,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510243,1591823.00
02/07/2017 18:30,2,0.000,ALERT,212.61,300.87,59.965,1486510203,"201051344000853","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,617147.0,617147.0,24320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510245,1591824.00
02/07/2017 18:30,2,0.000,ALERT,211.25,299.97,59.949,1486510203,"201051344000685","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,613489.6,613489.6,24584,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510247,1591825.00
02/07/2017 18:30,2,0.000,ALERT,211.25,299.67,59.954,1486510203,"201051344000917","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,610040.1,610040.1,24609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510249,1591826.00
02/07/2017 18:30,2,0.000,ALERT,211.25,300.27,59.959,1486510203,"201051344001145","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,617238.6,617238.6,24442,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510250,1591827.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.07,59.991,1486510203,"201051344000651","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,608115.7,608115.7,24757,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510252,1591828.00
02/07/2017 18:30,2,0.000,ALERT,210.57,297.87,60.002,1486510203,"274151322000088","219011344069620",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,831981.6,831981.6,24341,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510254,1591829.00
02/07/2017 18:30,2,0.000,ALERT,211.70,298.47,59.975,1486510203,"274151322000068","219011344069620",0.00,-3.50,0,293.36,299.37,0.0,0.0,0.000,722118.9,722118.9,24872,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510256,1591830.00
02/07/2017 18:30,2,0.000,ALERT,210.80,299.97,59.996,1486510203,"201051344001135","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,603614.8,603614.8,24826,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510258,1591831.00
02/07/2017 18:30,2,0.000,ALERT,211.70,301.77,59.959,1486510203,"201051344000594","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,619846.8,619846.8,24680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510259,1591832.00
02/07/2017 18:30,2,0.000,ALERT,211.03,299.67,59.965,1486510203,"201051344001203","219011344069620",0.00,-5.50,0,295.76,302.98,0.0,0.0,0.000,612020.1,612020.1,24802,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510261,1591833.00
02/07/2017 18:30,2,0.000,ALERT,210.80,298.77,59.970,1486510203,"274151322000054","219011344069620",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,848531.5,848531.5,24326,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510263,1591834.00
02/07/2017 18:30,2,0.000,ALERT,212.16,300.57,60.007,1486510203,"201051344000867","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,606109.2,606109.2,24834,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510265,1591835.00
02/07/2017 18:30,2,0.000,ALERT,210.80,299.97,59.959,1486510203,"201051344001093","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,609284.9,609284.9,24682,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510266,1591836.00
02/07/2017 18:30,2,0.000,ALERT,211.93,301.17,59.970,1486510203,"201051344000900","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,625539.0,625539.0,24232,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486510268,1591837.00
02/07/2017 18:30,2,0.000,ALERT,212.16,300.27,60.034,1486510203,"201051344000648","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,614996.7,614996.7,24303,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510270,1591838.00
02/07/2017 18:30,2,0.000,ALERT,212.16,301.47,59.938,1486510203,"201051344000569","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,626917.8,626917.8,24218,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510272,1591839.00
02/07/2017 18:30,2,0.000,ALERT,211.93,301.17,59.975,1486510203,"201051344000983","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,618551.9,618551.9,24396,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510274,1591840.00
02/07/2017 18:30,2,0.000,ALERT,212.16,300.87,59.917,1486510203,"201051344001158","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,606752.1,606752.1,24728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510276,1591841.00
02/07/2017 18:30,2,0.000,ALERT,212.38,301.17,59.959,1486510203,"201051344000576","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,617875.8,617875.8,24287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510277,1591842.00
02/07/2017 18:30,2,0.000,ALERT,210.80,298.17,60.007,1486510203,"274151322000087","219011344069620",0.00,-3.50,0,292.76,299.37,0.0,0.0,0.000,820325.0,820325.0,24619,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486510279,1591843.00
02/07/2017 18:45,2,0.000,ALERT,212.16,300.57,59.996,1486511103,"201051344000645","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,616927.2,616927.2,24316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511105,1591844.00
02/07/2017 18:45,2,0.000,ALERT,210.80,298.77,59.949,1486511103,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,847118.3,847118.3,24366,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511107,1591845.00
02/07/2017 18:45,2,0.000,ALERT,212.38,300.57,60.007,1486511103,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,605967.2,605967.2,24805,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511109,1591846.00
02/07/2017 18:45,2,0.000,ALERT,211.70,300.57,59.965,1486511103,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,608859.9,608859.9,24756,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511111,1591847.00
02/07/2017 18:45,2,0.000,ALERT,210.57,299.67,60.002,1486511103,"201051344000646","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,604741.7,604741.7,24693,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511113,1591848.00
02/07/2017 18:45,2,0.000,ALERT,210.57,298.77,60.007,1486511103,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,876161.8,876161.8,24126,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511114,1591849.00
02/07/2017 18:45,2,0.000,ALERT,211.03,299.97,59.970,1486511103,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615225.7,615225.7,24838,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511116,1591850.00
02/07/2017 18:45,2,0.000,ALERT,210.80,299.97,60.023,1486511103,"201051344001230","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,608630.9,608630.9,24523,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511118,1591851.00
02/07/2017 18:45,2,0.000,ALERT,211.48,300.57,59.975,1486511103,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,600045.9,600045.9,24729,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511120,1591852.00
02/07/2017 18:45,2,0.000,ALERT,210.57,299.97,60.007,1486511103,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,615418.7,615418.7,24666,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511122,1591853.00
02/07/2017 18:45,2,0.000,ALERT,210.57,298.17,59.959,1486511103,"274151322000094","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,721308.7,721308.7,24969,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511123,1591854.00
02/07/2017 18:45,2,0.000,ALERT,211.70,300.87,59.996,1486511103,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,624403.7,624403.7,24639,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511125,1591855.00
02/07/2017 18:45,2,0.000,ALERT,210.57,300.27,60.002,1486511103,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,612499.6,612499.6,24709,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511127,1591856.00
02/07/2017 18:45,2,0.000,ALERT,211.03,300.27,59.991,1486511103,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,613606.4,613606.4,24706,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511129,1591857.00
02/07/2017 18:45,2,0.000,ALERT,211.25,299.37,60.002,1486511103,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,596636.1,596636.1,24895,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511131,1591858.00
02/07/2017 18:45,2,0.000,ALERT,211.03,299.67,59.981,1486511103,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,867602.5,867602.5,24168,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511132,1591859.00
02/07/2017 18:45,2,0.000,ALERT,211.25,298.77,59.981,1486511103,"274151322000076","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,924794.6,924794.6,24274,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511134,1591860.00
02/07/2017 18:45,2,0.000,ALERT,211.70,301.17,60.007,1486511103,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,607272.2,607272.2,24780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511136,1591861.00
02/07/2017 18:45,2,0.000,ALERT,210.80,299.97,59.970,1486511103,"274151322000095","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,916223.0,916223.0,24351,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511138,1591862.00
02/07/2017 18:45,2,0.000,ALERT,211.48,300.57,60.002,1486511103,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,568965.3,568965.3,24816,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511140,1591863.00
02/07/2017 18:45,2,0.000,ALERT,210.57,299.07,60.007,1486511103,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,613415.5,613415.5,24846,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511142,1591864.00
02/07/2017 18:45,2,0.000,ALERT,211.48,300.57,59.996,1486511103,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,617602.4,617602.4,24467,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511144,1591865.00
02/07/2017 18:45,2,0.000,ALERT,212.16,300.57,60.002,1486511103,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617147.0,617147.0,24322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511145,1591866.00
