ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 18:45,2,0.000,ALERT,211.25,299.67,59.928,1486511103,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,613489.6,613489.6,24586,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511147,1591867.00
02/07/2017 18:45,2,0.000,ALERT,211.03,299.37,60.012,1486511103,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,610040.1,610040.1,24611,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486511149,1591868.00
02/07/2017 18:45,2,0.000,ALERT,211.25,299.97,59.981,1486511103,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,617238.6,617238.6,24444,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511151,1591869.00
02/07/2017 18:45,2,0.000,ALERT,211.03,299.37,59.991,1486511103,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,608115.7,608115.7,24759,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486511153,1591870.00
02/07/2017 18:45,2,0.000,ALERT,210.35,297.87,59.981,1486511103,"274151322000088","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,831981.6,831981.6,24343,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511154,1591871.00
02/07/2017 18:45,2,0.000,ALERT,211.48,297.57,59.944,1486511103,"274151322000068","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,722118.9,722118.9,24874,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511156,1591872.00
02/07/2017 18:45,2,0.000,ALERT,210.35,299.67,59.986,1486511103,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,603614.8,603614.8,24828,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511158,1591873.00
02/07/2017 18:45,2,0.000,ALERT,211.25,300.57,59.959,1486511103,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,619846.8,619846.8,24682,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511160,1591874.00
02/07/2017 18:45,2,0.000,ALERT,210.80,299.37,59.965,1486511103,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,612020.1,612020.1,24804,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511162,1591875.00
02/07/2017 18:45,2,0.000,ALERT,210.35,298.17,59.975,1486511103,"274151322000054","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,848531.5,848531.5,24328,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486511163,1591876.00
02/07/2017 18:45,2,0.000,ALERT,211.70,299.67,59.981,1486511103,"201051344000867","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,606109.2,606109.2,24836,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511165,1591877.00
02/07/2017 18:45,2,0.000,ALERT,210.57,299.67,59.959,1486511103,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,609284.9,609284.9,24684,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511167,1591878.00
02/07/2017 18:45,2,0.000,ALERT,211.25,299.97,59.981,1486511103,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,625539.0,625539.0,24234,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511169,1591879.00
02/07/2017 18:45,2,0.000,ALERT,211.48,299.37,59.917,1486511103,"201051344000648","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,614996.7,614996.7,24305,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486511171,1591880.00
02/07/2017 18:45,2,0.000,ALERT,211.48,300.87,59.991,1486511103,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,626917.8,626917.8,24220,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511172,1591881.00
02/07/2017 18:45,2,0.000,ALERT,211.48,300.27,59.959,1486511103,"201051344000983","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,618551.9,618551.9,24398,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511174,1591882.00
02/07/2017 18:45,2,0.000,ALERT,211.70,300.27,59.986,1486511103,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,606752.1,606752.1,24730,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486511176,1591883.00
02/07/2017 18:45,2,0.000,ALERT,211.93,300.57,59.975,1486511103,"201051344000576","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,617875.8,617875.8,24289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511178,1591884.00
02/07/2017 18:45,2,0.000,ALERT,210.57,297.87,59.965,1486511103,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,820325.0,820325.0,24621,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486511180,1591885.00
02/07/2017 19:00,2,0.000,ALERT,212.61,300.87,60.023,1486512003,"201051344000645","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,616927.2,616927.2,24318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512005,1591886.00
02/07/2017 19:00,2,0.000,ALERT,210.80,298.17,60.028,1486512003,"274151322000085","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,847118.3,847118.3,24368,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512007,1591887.00
02/07/2017 19:00,2,0.000,ALERT,212.61,300.57,60.012,1486512003,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,605967.2,605967.2,24807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512009,1591888.00
02/07/2017 19:00,2,0.000,ALERT,212.16,300.87,59.938,1486512003,"201051344000469","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,608859.9,608859.9,24758,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512011,1591889.00
02/07/2017 19:00,2,0.000,ALERT,210.80,299.37,60.007,1486512003,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,604741.7,604741.7,24695,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512013,1591890.00
02/07/2017 19:00,2,0.000,ALERT,210.35,299.07,60.007,1486512003,"274151322000052","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,876161.8,876161.8,24128,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512014,1591891.00
02/07/2017 19:00,2,0.000,ALERT,211.03,299.97,59.986,1486512003,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615225.7,615225.7,24840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512016,1591892.00
02/07/2017 19:00,2,0.000,ALERT,210.80,300.27,59.986,1486512003,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,608630.9,608630.9,24525,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512018,1591893.00
02/07/2017 19:00,2,0.000,ALERT,211.48,300.57,60.023,1486512003,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,600045.9,600045.9,24731,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512020,1591894.00
02/07/2017 19:00,2,0.000,ALERT,210.57,299.67,59.975,1486512003,"201051344000955","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,615418.7,615418.7,24668,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512022,1591895.00
02/07/2017 19:00,2,0.000,ALERT,210.57,297.87,59.917,1486512003,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,721308.7,721308.7,24971,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512023,1591896.00
02/07/2017 19:00,2,0.000,ALERT,212.16,301.47,60.002,1486512003,"201051344000579","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,624403.7,624403.7,24641,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512025,1591897.00
02/07/2017 19:00,2,0.000,ALERT,210.80,299.97,60.018,1486512003,"201051344000890","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,612499.6,612499.6,24711,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512027,1591898.00
02/07/2017 19:00,2,0.000,ALERT,211.25,299.67,60.034,1486512003,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,613606.4,613606.4,24708,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512029,1591899.00
02/07/2017 19:00,2,0.000,ALERT,211.25,299.37,60.018,1486512003,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,596636.1,596636.1,24897,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512030,1591900.00
02/07/2017 19:00,2,0.000,ALERT,210.80,298.77,59.991,1486512003,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,867602.5,867602.5,24170,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512032,1591901.00
02/07/2017 19:00,2,0.000,ALERT,211.25,298.17,60.002,1486512003,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,924794.6,924794.6,24276,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512034,1591902.00
02/07/2017 19:00,2,0.000,ALERT,211.93,301.47,60.039,1486512003,"201051344000868","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,607272.2,607272.2,24782,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512036,1591903.00
02/07/2017 19:00,2,0.000,ALERT,210.80,298.77,60.012,1486512003,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,916223.0,916223.0,24353,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512038,1591904.00
02/07/2017 19:00,2,0.000,ALERT,211.70,300.57,59.975,1486512003,"201051344000988","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,568965.3,568965.3,24818,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512040,1591905.00
02/07/2017 19:00,2,0.000,ALERT,210.80,298.77,60.028,1486512003,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,613415.5,613415.5,24848,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512041,1591906.00
02/07/2017 19:00,2,0.000,ALERT,211.93,301.17,59.981,1486512003,"201051344000458","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,617602.4,617602.4,24469,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512043,1591907.00
02/07/2017 19:00,2,0.000,ALERT,212.61,300.87,60.034,1486512003,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,617147.0,617147.0,24324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512045,1591908.00
02/07/2017 19:00,2,0.000,ALERT,211.25,299.67,59.986,1486512003,"201051344000685","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,613489.6,613489.6,24588,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512047,1591909.00
02/07/2017 19:00,2,0.000,ALERT,211.25,299.07,59.996,1486512003,"201051344000917","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,610040.1,610040.1,24613,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512049,1591910.00
02/07/2017 19:00,2,0.000,ALERT,211.25,299.97,60.028,1486512003,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,617238.6,617238.6,24446,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512050,1591911.00
02/07/2017 19:00,2,0.000,ALERT,211.03,299.07,59.996,1486512003,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,608115.7,608115.7,24761,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512052,1591912.00
02/07/2017 19:00,2,0.000,ALERT,210.12,297.26,59.928,1486512003,"274151322000088","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,831981.6,831981.6,24345,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512054,1591913.00
02/07/2017 19:00,2,0.000,ALERT,211.25,297.57,59.996,1486512003,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,722118.9,722118.9,24876,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512056,1591914.00
02/07/2017 19:00,2,0.000,ALERT,210.57,299.67,59.986,1486512003,"201051344001135","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,603614.8,603614.8,24830,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512058,1591915.00
02/07/2017 19:00,2,0.000,ALERT,211.70,301.17,60.023,1486512003,"201051344000594","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,619846.8,619846.8,24684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512059,1591916.00
02/07/2017 19:00,2,0.000,ALERT,211.03,299.37,60.028,1486512003,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,612020.1,612020.1,24806,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512061,1591917.00
02/07/2017 19:00,2,0.000,ALERT,210.57,298.17,59.975,1486512003,"274151322000054","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,848531.5,848531.5,24330,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512063,1591918.00
02/07/2017 19:00,2,0.000,ALERT,212.38,300.57,59.933,1486512003,"201051344000867","219011344069620",0.00,-3.50,0,297.26,303.88,0.0,0.0,0.000,606109.2,606109.2,24838,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512065,1591919.00
02/07/2017 19:00,2,0.000,ALERT,211.03,299.67,60.034,1486512003,"201051344001093","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,609284.9,609284.9,24686,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512067,1591920.00
02/07/2017 19:00,2,0.000,ALERT,211.93,300.87,60.002,1486512003,"201051344000900","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,625539.0,625539.0,24236,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512069,1591921.00
02/07/2017 19:00,2,0.000,ALERT,211.93,299.97,60.023,1486512003,"201051344000648","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,614996.7,614996.7,24307,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512070,1591922.00
02/07/2017 19:00,2,0.000,ALERT,211.93,301.17,59.996,1486512003,"201051344000569","219011344069620",0.00,-4.00,0,298.77,304.48,0.0,0.0,0.000,626917.8,626917.8,24222,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512072,1591923.00
02/07/2017 19:00,2,0.000,ALERT,211.93,300.87,59.991,1486512003,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,618551.9,618551.9,24400,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512074,1591924.00
02/07/2017 19:00,2,0.000,ALERT,212.16,300.57,59.981,1486512003,"201051344001158","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,606752.1,606752.1,24732,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512076,1591925.00
02/07/2017 19:00,2,0.000,ALERT,212.38,301.47,60.028,1486512003,"201051344000576","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,617875.8,617875.8,24291,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512078,1591926.00
02/07/2017 19:00,2,0.000,ALERT,210.57,296.96,60.023,1486512003,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,820325.0,820325.0,24623,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512079,1591927.00
02/07/2017 19:15,2,0.000,ALERT,212.61,300.87,59.981,1486512903,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,616927.2,616927.2,24320,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512905,1591928.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.07,59.996,1486512903,"274151322000085","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,847118.3,847118.3,24370,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512907,1591929.00
02/07/2017 19:15,2,0.000,ALERT,213.06,301.17,59.991,1486512903,"201051344000633","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,605967.2,605967.2,24809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512909,1591930.00
02/07/2017 19:15,2,0.000,ALERT,212.38,301.17,59.938,1486512903,"201051344000469","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,608859.9,608859.9,24760,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512911,1591931.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.97,59.933,1486512903,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,604741.7,604741.7,24697,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512913,1591932.00
02/07/2017 19:15,2,0.000,ALERT,210.80,299.67,59.891,1486512903,"274151322000052","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,876161.8,876161.8,24130,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512915,1591933.00
02/07/2017 19:15,2,0.000,ALERT,211.25,300.27,59.986,1486512903,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,615225.7,615225.7,24842,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512916,1591934.00
02/07/2017 19:15,2,0.000,ALERT,211.03,300.27,59.933,1486512903,"201051344001230","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,608630.9,608630.9,24527,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512918,1591935.00
02/07/2017 19:15,2,0.000,ALERT,211.48,300.87,59.965,1486512903,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,600045.9,600045.9,24733,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512920,1591936.00
02/07/2017 19:15,2,0.000,ALERT,210.80,299.97,59.996,1486512903,"201051344000955","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,615418.7,615418.7,24670,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512922,1591937.00
02/07/2017 19:15,2,0.000,ALERT,211.03,298.17,59.986,1486512903,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,721308.7,721308.7,24973,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512924,1591938.00
02/07/2017 19:15,2,0.000,ALERT,212.38,301.77,59.965,1486512903,"201051344000579","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,624403.7,624403.7,24643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512925,1591939.00
02/07/2017 19:15,2,0.000,ALERT,211.03,300.27,59.981,1486512903,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,612499.6,612499.6,24713,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512927,1591940.00
02/07/2017 19:15,2,0.000,ALERT,211.25,299.97,59.949,1486512903,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,613606.4,613606.4,24710,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512929,1591941.00
02/07/2017 19:15,2,0.000,ALERT,211.48,299.37,60.018,1486512903,"201051344000417","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,596636.1,596636.1,24899,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512931,1591942.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.07,59.944,1486512903,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,867602.5,867602.5,24172,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512933,1591943.00
02/07/2017 19:15,2,0.000,ALERT,211.48,298.47,59.970,1486512903,"274151322000076","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,924794.6,924794.6,24278,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512934,1591944.00
02/07/2017 19:15,2,0.000,ALERT,212.38,302.07,59.970,1486512903,"201051344000868","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,607272.2,607272.2,24784,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512936,1591945.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.67,59.944,1486512903,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,916223.0,916223.0,24355,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512938,1591946.00
02/07/2017 19:15,2,0.000,ALERT,212.16,301.17,59.954,1486512903,"201051344000988","219011344069620",0.00,-4.00,0,296.36,303.28,0.0,0.0,0.000,568965.3,568965.3,24820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512940,1591947.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.07,59.959,1486512903,"201051344001025","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,613415.5,613415.5,24850,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512942,1591948.00
02/07/2017 19:15,2,0.000,ALERT,212.16,301.47,59.991,1486512903,"201051344000458","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,617602.4,617602.4,24471,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512943,1591949.00
02/07/2017 19:15,2,0.000,ALERT,212.83,301.47,59.986,1486512903,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,617147.0,617147.0,24326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512945,1591950.00
02/07/2017 19:15,2,0.000,ALERT,211.48,299.97,59.959,1486512903,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,613489.6,613489.6,24590,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512947,1591951.00
02/07/2017 19:15,2,0.000,ALERT,211.48,299.37,59.954,1486512903,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,610040.1,610040.1,24615,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512949,1591952.00
02/07/2017 19:15,2,0.000,ALERT,211.25,299.67,59.970,1486512903,"201051344001145","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,617238.6,617238.6,24448,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512951,1591953.00
02/07/2017 19:15,2,0.000,ALERT,211.25,299.07,59.996,1486512903,"201051344000651","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,608115.7,608115.7,24763,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512952,1591954.00
02/07/2017 19:15,2,0.000,ALERT,210.57,298.77,59.949,1486512903,"274151322000088","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,831981.6,831981.6,24347,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512954,1591955.00
02/07/2017 19:15,2,0.000,ALERT,211.48,298.17,59.938,1486512903,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,722118.9,722118.9,24878,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512956,1591956.00
02/07/2017 19:15,2,0.000,ALERT,210.80,299.67,59.954,1486512903,"201051344001135","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,603614.8,603614.8,24832,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512958,1591957.00
02/07/2017 19:15,2,0.000,ALERT,212.16,302.07,59.996,1486512903,"201051344000594","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,619846.8,619846.8,24686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512960,1591958.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.37,59.996,1486512903,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,612020.1,612020.1,24808,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512961,1591959.00
02/07/2017 19:15,2,0.000,ALERT,210.80,299.07,59.996,1486512903,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,848531.5,848531.5,24332,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512963,1591960.00
02/07/2017 19:15,2,0.000,ALERT,212.38,300.87,59.986,1486512903,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.88,0.0,0.0,0.000,606109.2,606109.2,24840,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512965,1591961.00
02/07/2017 19:15,2,0.000,ALERT,211.03,299.37,59.986,1486512903,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,609284.9,609284.9,24688,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512967,1591962.00
02/07/2017 19:15,2,0.000,ALERT,211.93,301.17,59.991,1486512903,"201051344000900","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,625539.0,625539.0,24238,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512968,1591963.00
02/07/2017 19:15,2,0.000,ALERT,212.38,300.57,59.970,1486512903,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,614996.7,614996.7,24309,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512970,1591964.00
02/07/2017 19:15,2,0.000,ALERT,212.38,302.07,59.996,1486512903,"201051344000569","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,626917.8,626917.8,24224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512972,1591965.00
02/07/2017 19:15,2,0.000,ALERT,212.38,301.77,59.975,1486512903,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,618551.9,618551.9,24402,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512974,1591966.00
02/07/2017 19:15,2,0.000,ALERT,212.38,301.17,59.981,1486512903,"201051344001158","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,606752.1,606752.1,24734,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486512976,1591967.00
02/07/2017 19:15,2,0.000,ALERT,212.83,302.07,59.965,1486512903,"201051344000576","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,617875.8,617875.8,24293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512978,1591968.00
02/07/2017 19:15,2,0.000,ALERT,211.03,297.87,60.007,1486512903,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,820325.0,820325.0,24625,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486512980,1591969.00
02/07/2017 19:30,2,0.000,ALERT,212.61,302.07,59.944,1486513803,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,616927.2,616927.2,24322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513805,1591970.00
02/07/2017 19:30,2,0.000,ALERT,211.03,298.77,59.933,1486513803,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,847118.3,847118.3,24372,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513807,1591971.00
02/07/2017 19:30,2,0.000,ALERT,213.06,302.07,59.954,1486513803,"201051344000633","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,605967.2,605967.2,24811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513808,1591972.00
02/07/2017 19:30,2,0.000,ALERT,212.38,301.77,59.991,1486513803,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,608859.9,608859.9,24762,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513810,1591973.00
02/07/2017 19:30,2,0.000,ALERT,211.03,300.27,59.991,1486513803,"201051344000646","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,604741.7,604741.7,24699,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513812,1591974.00
02/07/2017 19:30,2,0.000,ALERT,210.80,299.67,59.975,1486513803,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,876161.8,876161.8,24132,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513814,1591975.00
02/07/2017 19:30,2,0.000,ALERT,211.70,301.17,59.991,1486513803,"201051344000585","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,615225.7,615225.7,24844,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513816,1591976.00
02/07/2017 19:30,2,0.000,ALERT,211.48,300.57,59.991,1486513803,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,608630.9,608630.9,24529,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513817,1591977.00
02/07/2017 19:30,2,0.000,ALERT,211.93,301.47,59.954,1486513803,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,600045.9,600045.9,24735,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513819,1591978.00
02/07/2017 19:30,2,0.000,ALERT,211.03,300.57,59.959,1486513803,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615418.7,615418.7,24672,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513821,1591979.00
02/07/2017 19:30,2,0.000,ALERT,211.03,298.17,60.007,1486513803,"274151322000094","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,721308.7,721308.7,24975,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513823,1591980.00
02/07/2017 19:30,2,0.000,ALERT,212.38,302.07,59.996,1486513803,"201051344000579","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,624403.7,624403.7,24645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513825,1591981.00
02/07/2017 19:30,2,0.000,ALERT,211.03,300.57,59.949,1486513803,"201051344000890","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,612499.6,612499.6,24715,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513826,1591982.00
02/07/2017 19:30,2,0.000,ALERT,211.48,299.97,59.970,1486513803,"201051344000438","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,613606.4,613606.4,24712,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513828,1591983.00
02/07/2017 19:30,2,0.000,ALERT,211.70,299.67,59.991,1486513803,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,596636.1,596636.1,24901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513830,1591984.00
02/07/2017 19:30,2,0.000,ALERT,211.25,298.77,60.002,1486513803,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,867602.5,867602.5,24174,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513832,1591985.00
02/07/2017 19:30,2,0.000,ALERT,211.70,298.77,59.991,1486513803,"274151322000076","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,924794.6,924794.6,24280,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513834,1591986.00
02/07/2017 19:30,2,0.000,ALERT,212.38,302.37,59.954,1486513803,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,607272.2,607272.2,24786,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513835,1591987.00
02/07/2017 19:30,2,0.000,ALERT,211.25,300.27,59.975,1486513803,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,916223.0,916223.0,24357,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513837,1591988.00
02/07/2017 19:30,2,0.000,ALERT,212.38,301.47,59.944,1486513803,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.28,0.0,0.0,0.000,568965.3,568965.3,24822,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513839,1591989.00
02/07/2017 19:30,2,0.000,ALERT,211.03,299.37,59.986,1486513803,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,613415.5,613415.5,24852,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513841,1591990.00
02/07/2017 19:30,2,0.000,ALERT,212.38,301.77,59.959,1486513803,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,617602.4,617602.4,24473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513843,1591991.00
02/07/2017 19:30,2,0.000,ALERT,213.06,301.77,59.991,1486513803,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,617147.0,617147.0,24328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513844,1591992.00
02/07/2017 19:30,2,0.000,ALERT,211.93,300.57,59.965,1486513803,"201051344000685","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,613489.6,613489.6,24592,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513846,1591993.00
02/07/2017 19:30,2,0.000,ALERT,211.70,300.27,59.959,1486513803,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,610040.1,610040.1,24617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513848,1591994.00
02/07/2017 19:30,2,0.000,ALERT,211.70,300.57,59.996,1486513803,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,617238.6,617238.6,24450,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513850,1591995.00
02/07/2017 19:30,2,0.000,ALERT,211.70,300.27,59.975,1486513803,"201051344000651","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,608115.7,608115.7,24765,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513852,1591996.00
02/07/2017 19:30,2,0.000,ALERT,210.57,298.77,59.975,1486513803,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,831981.6,831981.6,24349,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513854,1591997.00
02/07/2017 19:30,2,0.000,ALERT,211.70,297.87,59.986,1486513803,"274151322000068","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,722118.9,722118.9,24880,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513855,1591998.00
02/07/2017 19:30,2,0.000,ALERT,211.25,300.57,59.996,1486513803,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,603614.8,603614.8,24834,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513857,1591999.00
02/07/2017 19:30,2,0.000,ALERT,212.16,302.37,59.991,1486513803,"201051344000594","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,619846.8,619846.8,24688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513859,1592000.00
02/07/2017 19:30,2,0.000,ALERT,211.70,300.27,59.996,1486513803,"201051344001203","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,612020.1,612020.1,24810,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513861,1592001.00
02/07/2017 19:30,2,0.000,ALERT,211.03,299.07,59.933,1486513803,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,848531.5,848531.5,24334,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513863,1592002.00
02/07/2017 19:30,2,0.000,ALERT,212.83,301.47,60.018,1486513803,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,606109.2,606109.2,24842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513864,1592003.00
02/07/2017 19:30,2,0.000,ALERT,211.48,300.57,60.023,1486513803,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,609284.9,609284.9,24690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513866,1592004.00
02/07/2017 19:30,2,0.000,ALERT,212.38,302.07,60.007,1486513803,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,625539.0,625539.0,24240,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513868,1592005.00
02/07/2017 19:30,2,0.000,ALERT,212.61,301.17,59.996,1486513803,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,614996.7,614996.7,24311,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513870,1592006.00
02/07/2017 19:30,2,0.000,ALERT,212.61,302.68,60.002,1486513803,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,626917.8,626917.8,24226,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513872,1592007.00
02/07/2017 19:30,2,0.000,ALERT,212.61,302.07,59.959,1486513803,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,618551.9,618551.9,24404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513873,1592008.00
02/07/2017 19:30,2,0.000,ALERT,212.61,301.77,59.975,1486513803,"201051344001158","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,606752.1,606752.1,24736,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486513875,1592009.00
02/07/2017 19:30,2,0.000,ALERT,213.06,302.68,59.986,1486513803,"201051344000576","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,617875.8,617875.8,24295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513877,1592010.00
02/07/2017 19:30,2,0.000,ALERT,211.25,297.87,59.954,1486513803,"274151322000087","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,820325.0,820325.0,24627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486513879,1592011.00
