ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 19:45,2,0.000,ALERT,213.06,302.37,60.002,1486514703,"201051344000645","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,616927.2,616927.2,24324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514705,1592012.00
02/07/2017 19:45,2,0.000,ALERT,211.25,298.77,59.996,1486514703,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,847118.3,847118.3,24374,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514707,1592013.00
02/07/2017 19:45,2,0.000,ALERT,213.29,301.77,60.023,1486514703,"201051344000633","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,605967.2,605967.2,24813,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514708,1592014.00
02/07/2017 19:45,2,0.000,ALERT,212.83,302.07,59.996,1486514703,"201051344000469","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,608859.9,608859.9,24764,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514710,1592015.00
02/07/2017 19:45,2,0.000,ALERT,211.48,301.17,60.007,1486514703,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,604741.7,604741.7,24701,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514712,1592016.00
02/07/2017 19:45,2,0.000,ALERT,210.80,298.77,59.965,1486514703,"274151322000052","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,876161.8,876161.8,24134,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514714,1592017.00
02/07/2017 19:45,2,0.000,ALERT,211.93,301.47,59.959,1486514703,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,615225.7,615225.7,24846,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514716,1592018.00
02/07/2017 19:45,2,0.000,ALERT,211.48,301.17,59.959,1486514703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,608630.9,608630.9,24531,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514717,1592019.00
02/07/2017 19:45,2,0.000,ALERT,212.16,301.77,59.991,1486514703,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,600045.9,600045.9,24737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514719,1592020.00
02/07/2017 19:45,2,0.000,ALERT,211.25,300.87,59.991,1486514703,"201051344000955","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,615418.7,615418.7,24674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514721,1592021.00
02/07/2017 19:45,2,0.000,ALERT,211.03,297.87,59.991,1486514703,"274151322000094","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,721308.7,721308.7,24977,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514723,1592022.00
02/07/2017 19:45,2,0.000,ALERT,212.61,302.37,59.996,1486514703,"201051344000579","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,624403.7,624403.7,24647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514725,1592023.00
02/07/2017 19:45,2,0.000,ALERT,211.25,301.17,60.034,1486514703,"201051344000890","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,612499.6,612499.6,24717,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514727,1592024.00
02/07/2017 19:45,2,0.000,ALERT,211.48,300.57,59.996,1486514703,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,613606.4,613606.4,24714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514729,1592025.00
02/07/2017 19:45,2,0.000,ALERT,211.70,300.27,59.996,1486514703,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,596636.1,596636.1,24903,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514730,1592026.00
02/07/2017 19:45,2,0.000,ALERT,211.03,299.07,59.991,1486514703,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,867602.5,867602.5,24176,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514732,1592027.00
02/07/2017 19:45,2,0.000,ALERT,211.48,299.37,59.996,1486514703,"274151322000076","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,924794.6,924794.6,24282,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514734,1592028.00
02/07/2017 19:45,2,0.000,ALERT,212.61,302.68,60.007,1486514703,"201051344000868","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,607272.2,607272.2,24788,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514736,1592029.00
02/07/2017 19:45,2,0.000,ALERT,210.80,299.67,59.986,1486514703,"274151322000095","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,916223.0,916223.0,24359,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514738,1592030.00
02/07/2017 19:45,2,0.000,ALERT,212.38,301.77,60.007,1486514703,"201051344000988","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,568965.3,568965.3,24824,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514739,1592031.00
02/07/2017 19:45,2,0.000,ALERT,211.25,299.97,60.018,1486514703,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,613415.5,613415.5,24854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514741,1592032.00
02/07/2017 19:45,2,0.000,ALERT,212.61,302.07,60.007,1486514703,"201051344000458","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,617602.4,617602.4,24475,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514743,1592033.00
02/07/2017 19:45,2,0.000,ALERT,213.29,302.07,60.007,1486514703,"201051344000853","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,617147.0,617147.0,24330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514745,1592034.00
02/07/2017 19:45,2,0.000,ALERT,211.93,300.87,59.981,1486514703,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,613489.6,613489.6,24594,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514746,1592035.00
02/07/2017 19:45,2,0.000,ALERT,211.93,300.57,60.002,1486514703,"201051344000917","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,610040.1,610040.1,24619,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514748,1592036.00
02/07/2017 19:45,2,0.000,ALERT,211.93,300.87,59.996,1486514703,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617238.6,617238.6,24452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514750,1592037.00
02/07/2017 19:45,2,0.000,ALERT,211.70,300.27,60.007,1486514703,"201051344000651","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,608115.7,608115.7,24767,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514752,1592038.00
02/07/2017 19:45,2,0.000,ALERT,210.57,298.17,60.007,1486514703,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,831981.6,831981.6,24351,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514754,1592039.00
02/07/2017 19:45,2,0.000,ALERT,211.70,297.87,60.007,1486514703,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,722118.9,722118.9,24882,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514756,1592040.00
02/07/2017 19:45,2,0.000,ALERT,211.25,300.87,60.012,1486514703,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24836,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514757,1592041.00
02/07/2017 19:45,2,0.000,ALERT,212.38,302.98,60.002,1486514703,"201051344000594","219011344069620",0.00,-5.00,0,299.07,304.48,0.0,0.0,0.000,619846.8,619846.8,24690,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514759,1592042.00
02/07/2017 19:45,2,0.000,ALERT,211.70,300.27,59.986,1486514703,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,612020.1,612020.1,24812,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514761,1592043.00
02/07/2017 19:45,2,0.000,ALERT,210.57,298.77,60.002,1486514703,"274151322000054","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,848531.5,848531.5,24336,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514763,1592044.00
02/07/2017 19:45,2,0.000,ALERT,212.83,302.07,59.981,1486514703,"201051344000867","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,606109.2,606109.2,24844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514765,1592045.00
02/07/2017 19:45,2,0.000,ALERT,211.48,300.87,60.002,1486514703,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,609284.9,609284.9,24692,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514766,1592046.00
02/07/2017 19:45,2,0.000,ALERT,212.61,302.37,60.002,1486514703,"201051344000900","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,625539.0,625539.0,24242,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514768,1592047.00
02/07/2017 19:45,2,0.000,ALERT,212.83,301.47,60.007,1486514703,"201051344000648","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,614996.7,614996.7,24313,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514770,1592048.00
02/07/2017 19:45,2,0.000,ALERT,212.83,302.68,60.007,1486514703,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,626917.8,626917.8,24228,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514772,1592049.00
02/07/2017 19:45,2,0.000,ALERT,212.83,302.37,59.996,1486514703,"201051344000983","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,618551.9,618551.9,24406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486514774,1592050.00
02/07/2017 19:45,2,0.000,ALERT,212.83,302.37,60.007,1486514703,"201051344001158","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,606752.1,606752.1,24738,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514775,1592051.00
02/07/2017 19:45,2,0.000,ALERT,213.29,302.68,60.002,1486514703,"201051344000576","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,617875.8,617875.8,24297,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514777,1592052.00
02/07/2017 19:45,2,0.000,ALERT,211.03,298.17,59.991,1486514703,"274151322000087","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,820325.0,820325.0,24629,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486514779,1592053.00
02/07/2017 20:00,2,0.000,ALERT,213.06,301.77,59.970,1486515603,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,616927.2,616927.2,24326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515605,1592054.00
02/07/2017 20:00,2,0.000,ALERT,211.03,299.67,59.959,1486515603,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,847118.3,847118.3,24376,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515607,1592055.00
02/07/2017 20:00,2,0.000,ALERT,213.29,301.77,59.965,1486515603,"201051344000633","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,605967.2,605967.2,24815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515609,1592056.00
02/07/2017 20:00,2,0.000,ALERT,212.61,301.77,59.965,1486515603,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,608859.9,608859.9,24766,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515610,1592057.00
02/07/2017 20:00,2,0.000,ALERT,211.48,300.57,60.012,1486515603,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,604741.7,604741.7,24703,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515612,1592058.00
02/07/2017 20:00,2,0.000,ALERT,210.80,299.07,59.965,1486515603,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,876161.8,876161.8,24136,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515614,1592059.00
02/07/2017 20:00,2,0.000,ALERT,211.70,300.57,59.933,1486515603,"201051344000585","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,615225.7,615225.7,24848,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515616,1592060.00
02/07/2017 20:00,2,0.000,ALERT,211.48,300.87,59.944,1486515603,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,608630.9,608630.9,24533,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515618,1592061.00
02/07/2017 20:00,2,0.000,ALERT,212.16,301.47,59.981,1486515603,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,600045.9,600045.9,24739,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515620,1592062.00
02/07/2017 20:00,2,0.000,ALERT,211.25,300.57,59.970,1486515603,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,615418.7,615418.7,24676,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515621,1592063.00
02/07/2017 20:00,2,0.000,ALERT,211.03,299.07,59.965,1486515603,"274151322000094","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,721308.7,721308.7,24979,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515623,1592064.00
02/07/2017 20:00,2,0.000,ALERT,212.83,302.68,59.959,1486515603,"201051344000579","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,624403.7,624403.7,24649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515625,1592065.00
02/07/2017 20:00,2,0.000,ALERT,211.48,300.87,59.991,1486515603,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,612499.6,612499.6,24719,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515627,1592066.00
02/07/2017 20:00,2,0.000,ALERT,211.70,300.57,60.002,1486515603,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,613606.4,613606.4,24716,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515629,1592067.00
02/07/2017 20:00,2,0.000,ALERT,211.93,300.27,59.991,1486515603,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,596636.1,596636.1,24905,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515630,1592068.00
02/07/2017 20:00,2,0.000,ALERT,211.25,299.97,59.970,1486515603,"274151322000083","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,867602.5,867602.5,24178,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515632,1592069.00
02/07/2017 20:00,2,0.000,ALERT,211.70,299.37,59.954,1486515603,"274151322000076","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,924794.6,924794.6,24284,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515634,1592070.00
02/07/2017 20:00,2,0.000,ALERT,212.61,302.37,59.970,1486515603,"201051344000868","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,607272.2,607272.2,24790,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515636,1592071.00
02/07/2017 20:00,2,0.000,ALERT,211.03,300.57,59.970,1486515603,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,916223.0,916223.0,24361,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515638,1592072.00
02/07/2017 20:00,2,0.000,ALERT,212.38,301.77,59.996,1486515603,"201051344000988","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,568965.3,568965.3,24826,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515639,1592073.00
02/07/2017 20:00,2,0.000,ALERT,211.25,299.67,59.975,1486515603,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,613415.5,613415.5,24856,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515641,1592074.00
02/07/2017 20:00,2,0.000,ALERT,212.38,302.07,59.986,1486515603,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,617602.4,617602.4,24477,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515643,1592075.00
02/07/2017 20:00,2,0.000,ALERT,213.06,302.07,59.975,1486515603,"201051344000853","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,617147.0,617147.0,24332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515645,1592076.00
02/07/2017 20:00,2,0.000,ALERT,211.93,300.57,59.981,1486515603,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,613489.6,613489.6,24596,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515647,1592077.00
02/07/2017 20:00,2,0.000,ALERT,211.70,300.27,59.975,1486515603,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,610040.1,610040.1,24621,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515648,1592078.00
02/07/2017 20:00,2,0.000,ALERT,211.93,300.87,60.023,1486515603,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617238.6,617238.6,24454,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515650,1592079.00
02/07/2017 20:00,2,0.000,ALERT,211.70,299.97,59.986,1486515603,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,608115.7,608115.7,24769,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515652,1592080.00
02/07/2017 20:00,2,0.000,ALERT,210.57,298.77,59.981,1486515603,"274151322000088","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,831981.6,831981.6,24353,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515654,1592081.00
02/07/2017 20:00,2,0.000,ALERT,211.70,298.77,59.975,1486515603,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,722118.9,722118.9,24884,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515655,1592082.00
02/07/2017 20:00,2,0.000,ALERT,211.25,300.57,59.981,1486515603,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24838,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515657,1592083.00
02/07/2017 20:00,2,0.000,ALERT,212.38,302.68,59.944,1486515603,"201051344000594","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,619846.8,619846.8,24692,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515659,1592084.00
02/07/2017 20:00,2,0.000,ALERT,211.70,300.27,59.986,1486515603,"201051344001203","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,612020.1,612020.1,24814,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515661,1592085.00
02/07/2017 20:00,2,0.000,ALERT,211.03,299.67,59.996,1486515603,"274151322000054","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,848531.5,848531.5,24338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515663,1592086.00
02/07/2017 20:00,2,0.000,ALERT,212.83,301.47,59.991,1486515603,"201051344000867","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,606109.2,606109.2,24846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515664,1592087.00
02/07/2017 20:00,2,0.000,ALERT,211.48,300.57,59.991,1486515603,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,609284.9,609284.9,24694,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515666,1592088.00
02/07/2017 20:00,2,0.000,ALERT,212.38,302.07,59.975,1486515603,"201051344000900","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,625539.0,625539.0,24244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515668,1592089.00
02/07/2017 20:00,2,0.000,ALERT,212.83,301.47,59.996,1486515603,"201051344000648","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,614996.7,614996.7,24315,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515670,1592090.00
02/07/2017 20:00,2,0.000,ALERT,212.61,302.68,60.044,1486515603,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,626917.8,626917.8,24230,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515672,1592091.00
02/07/2017 20:00,2,0.000,ALERT,212.61,302.68,59.996,1486515603,"201051344000983","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,618551.9,618551.9,24408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515674,1592092.00
02/07/2017 20:00,2,0.000,ALERT,212.83,302.07,60.002,1486515603,"201051344001158","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,606752.1,606752.1,24740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486515676,1592093.00
02/07/2017 20:00,2,0.000,ALERT,213.06,302.68,60.023,1486515603,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,617875.8,617875.8,24299,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515677,1592094.00
02/07/2017 20:00,2,0.000,ALERT,211.25,298.47,59.991,1486515603,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,820325.0,820325.0,24631,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486515679,1592095.00
02/07/2017 20:15,2,0.000,ALERT,213.29,302.07,59.991,1486516503,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,616927.2,616927.2,24328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516505,1592096.00
02/07/2017 20:15,2,0.000,ALERT,211.48,299.67,59.991,1486516503,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,847118.3,847118.3,24378,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516506,1592097.00
02/07/2017 20:15,2,0.000,ALERT,213.29,302.07,60.002,1486516503,"201051344000633","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,605967.2,605967.2,24817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516508,1592098.00
02/07/2017 20:15,2,0.000,ALERT,212.83,302.07,60.012,1486516503,"201051344000469","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,608859.9,608859.9,24768,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516510,1592099.00
02/07/2017 20:15,2,0.000,ALERT,211.48,300.57,59.996,1486516503,"201051344000646","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,604741.7,604741.7,24705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516512,1592100.00
02/07/2017 20:15,2,0.000,ALERT,211.25,300.57,59.996,1486516503,"274151322000052","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,876161.8,876161.8,24138,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516514,1592101.00
02/07/2017 20:15,2,0.000,ALERT,211.70,300.87,59.991,1486516503,"201051344000585","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,615225.7,615225.7,24850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516516,1592102.00
02/07/2017 20:15,2,0.000,ALERT,211.70,301.17,59.986,1486516503,"201051344001230","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,608630.9,608630.9,24535,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516517,1592103.00
02/07/2017 20:15,2,0.000,ALERT,212.16,301.77,59.996,1486516503,"201051344000582","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,600045.9,600045.9,24741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516519,1592104.00
02/07/2017 20:15,2,0.000,ALERT,211.25,300.87,59.991,1486516503,"201051344000955","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,615418.7,615418.7,24678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516521,1592105.00
02/07/2017 20:15,2,0.000,ALERT,211.48,299.37,59.996,1486516503,"274151322000094","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,721308.7,721308.7,24981,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516523,1592106.00
02/07/2017 20:15,2,0.000,ALERT,212.83,302.98,59.991,1486516503,"201051344000579","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,624403.7,624403.7,24651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516524,1592107.00
02/07/2017 20:15,2,0.000,ALERT,211.48,301.17,59.986,1486516503,"201051344000890","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,612499.6,612499.6,24721,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516526,1592108.00
02/07/2017 20:15,2,0.000,ALERT,211.93,300.87,59.981,1486516503,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,613606.4,613606.4,24718,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516528,1592109.00
02/07/2017 20:15,2,0.000,ALERT,212.16,300.27,59.996,1486516503,"201051344000417","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,596636.1,596636.1,24907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516530,1592110.00
02/07/2017 20:15,2,0.000,ALERT,211.48,300.57,59.986,1486516503,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,867602.5,867602.5,24180,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516532,1592111.00
02/07/2017 20:15,2,0.000,ALERT,212.16,300.27,59.981,1486516503,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,924794.6,924794.6,24286,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516534,1592112.00
02/07/2017 20:15,2,0.000,ALERT,212.61,302.98,59.944,1486516503,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,607272.2,607272.2,24792,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516536,1592113.00
02/07/2017 20:15,2,0.000,ALERT,211.48,300.57,59.986,1486516503,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,916223.0,916223.0,24363,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516537,1592114.00
02/07/2017 20:15,2,0.000,ALERT,212.61,302.37,60.018,1486516503,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,568965.3,568965.3,24828,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516539,1592115.00
02/07/2017 20:15,2,0.000,ALERT,211.48,299.67,59.981,1486516503,"201051344001025","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,613415.5,613415.5,24858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516541,1592116.00
02/07/2017 20:15,2,0.000,ALERT,212.61,302.37,59.986,1486516503,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,617602.4,617602.4,24479,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516543,1592117.00
02/07/2017 20:15,2,0.000,ALERT,213.29,302.37,59.981,1486516503,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617147.0,617147.0,24334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516544,1592118.00
02/07/2017 20:15,2,0.000,ALERT,211.93,300.57,59.981,1486516503,"201051344000685","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,613489.6,613489.6,24598,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516546,1592119.00
02/07/2017 20:15,2,0.000,ALERT,211.93,300.27,59.975,1486516503,"201051344000917","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,610040.1,610040.1,24623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516548,1592120.00
02/07/2017 20:15,2,0.000,ALERT,211.93,300.87,59.981,1486516503,"201051344001145","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,617238.6,617238.6,24456,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516550,1592121.00
02/07/2017 20:15,2,0.000,ALERT,211.70,299.97,60.002,1486516503,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,608115.7,608115.7,24771,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516552,1592122.00
02/07/2017 20:15,2,0.000,ALERT,211.03,299.37,59.970,1486516503,"274151322000088","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,831981.6,831981.6,24355,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516554,1592123.00
02/07/2017 20:15,2,0.000,ALERT,212.16,298.47,59.981,1486516503,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,722118.9,722118.9,24886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516555,1592124.00
02/07/2017 20:15,2,0.000,ALERT,211.25,300.27,59.970,1486516503,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,603614.8,603614.8,24840,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516557,1592125.00
02/07/2017 20:15,2,0.000,ALERT,212.38,302.98,59.975,1486516503,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,619846.8,619846.8,24694,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516559,1592126.00
02/07/2017 20:15,2,0.000,ALERT,211.70,300.27,59.975,1486516503,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,612020.1,612020.1,24816,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516561,1592127.00
02/07/2017 20:15,2,0.000,ALERT,211.25,299.97,59.965,1486516503,"274151322000054","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,848531.5,848531.5,24340,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516563,1592128.00
02/07/2017 20:15,2,0.000,ALERT,213.06,301.77,59.975,1486516503,"201051344000867","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,606109.2,606109.2,24848,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516564,1592129.00
02/07/2017 20:15,2,0.000,ALERT,211.48,300.27,59.975,1486516503,"201051344001093","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,609284.9,609284.9,24696,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516566,1592130.00
02/07/2017 20:15,2,0.000,ALERT,212.38,301.77,60.002,1486516503,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,625539.0,625539.0,24246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516568,1592131.00
02/07/2017 20:15,2,0.000,ALERT,212.83,301.17,59.986,1486516503,"201051344000648","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,614996.7,614996.7,24317,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516570,1592132.00
02/07/2017 20:15,2,0.000,ALERT,212.61,302.37,59.981,1486516503,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,626917.8,626917.8,24232,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516572,1592133.00
02/07/2017 20:15,2,0.000,ALERT,212.61,302.07,59.959,1486516503,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,618551.9,618551.9,24410,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516573,1592134.00
02/07/2017 20:15,2,0.000,ALERT,212.83,302.07,59.981,1486516503,"201051344001158","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,606752.1,606752.1,24742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516575,1592135.00
02/07/2017 20:15,2,0.000,ALERT,213.29,302.98,59.991,1486516503,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,617875.8,617875.8,24301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486516577,1592136.00
02/07/2017 20:15,2,0.000,ALERT,211.48,298.77,59.970,1486516503,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,820325.0,820325.0,24633,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486516579,1592137.00
02/07/2017 20:30,2,0.000,ALERT,213.74,302.98,59.938,1486517403,"201051344000645","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,616927.2,616927.2,24330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517405,1592138.00
02/07/2017 20:30,2,0.000,ALERT,212.16,300.27,59.975,1486517403,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,847118.3,847118.3,24380,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517407,1592139.00
02/07/2017 20:30,2,0.000,ALERT,213.96,302.68,59.981,1486517403,"201051344000633","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,605967.2,605967.2,24819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517409,1592140.00
02/07/2017 20:30,2,0.000,ALERT,213.29,302.68,59.975,1486517403,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,608859.9,608859.9,24770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517411,1592141.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.17,59.986,1486517403,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,604741.7,604741.7,24707,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517412,1592142.00
02/07/2017 20:30,2,0.000,ALERT,211.70,301.17,59.981,1486517403,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,876161.8,876161.8,24140,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517414,1592143.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.17,59.975,1486517403,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,615225.7,615225.7,24852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517416,1592144.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.47,60.007,1486517403,"201051344001230","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,608630.9,608630.9,24537,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517418,1592145.00
02/07/2017 20:30,2,0.000,ALERT,212.61,302.07,59.981,1486517403,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,600045.9,600045.9,24743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517419,1592146.00
02/07/2017 20:30,2,0.000,ALERT,211.70,301.17,59.981,1486517403,"201051344000955","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,615418.7,615418.7,24680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517421,1592147.00
02/07/2017 20:30,2,0.000,ALERT,211.93,299.37,59.944,1486517403,"274151322000094","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,721308.7,721308.7,24983,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517423,1592148.00
02/07/2017 20:30,2,0.000,ALERT,213.06,303.28,60.012,1486517403,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,624403.7,624403.7,24653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517425,1592149.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.47,59.975,1486517403,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,612499.6,612499.6,24723,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517427,1592150.00
02/07/2017 20:30,2,0.000,ALERT,212.16,300.87,59.949,1486517403,"201051344000438","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,613606.4,613606.4,24720,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517428,1592151.00
02/07/2017 20:30,2,0.000,ALERT,212.38,300.87,59.981,1486517403,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,596636.1,596636.1,24909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517430,1592152.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.17,59.949,1486517403,"274151322000083","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,867602.5,867602.5,24182,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517432,1592153.00
02/07/2017 20:30,2,0.000,ALERT,212.61,300.57,59.986,1486517403,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,924794.6,924794.6,24288,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517434,1592154.00
02/07/2017 20:30,2,0.000,ALERT,213.06,303.28,59.981,1486517403,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,607272.2,607272.2,24794,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517436,1592155.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.47,59.970,1486517403,"274151322000095","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,916223.0,916223.0,24365,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517437,1592156.00
