ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 20:30,2,0.000,ALERT,213.06,302.68,59.975,1486517403,"201051344000988","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,568965.3,568965.3,24830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517439,1592157.00
02/07/2017 20:30,2,0.000,ALERT,211.93,300.27,59.981,1486517403,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,613415.5,613415.5,24860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517441,1592158.00
02/07/2017 20:30,2,0.000,ALERT,213.06,302.68,59.981,1486517403,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,617602.4,617602.4,24481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517443,1592159.00
02/07/2017 20:30,2,0.000,ALERT,213.74,302.68,59.949,1486517403,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,617147.0,617147.0,24336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517445,1592160.00
02/07/2017 20:30,2,0.000,ALERT,212.38,301.17,59.975,1486517403,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,613489.6,613489.6,24600,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517446,1592161.00
02/07/2017 20:30,2,0.000,ALERT,212.38,300.87,59.975,1486517403,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,610040.1,610040.1,24625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517448,1592162.00
02/07/2017 20:30,2,0.000,ALERT,212.38,301.47,59.975,1486517403,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617238.6,617238.6,24458,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517450,1592163.00
02/07/2017 20:30,2,0.000,ALERT,212.16,300.27,59.981,1486517403,"201051344000651","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,608115.7,608115.7,24773,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517452,1592164.00
02/07/2017 20:30,2,0.000,ALERT,211.48,299.67,59.938,1486517403,"274151322000088","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,831981.6,831981.6,24357,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517454,1592165.00
02/07/2017 20:30,2,0.000,ALERT,212.61,299.97,59.996,1486517403,"274151322000068","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,722118.9,722118.9,24888,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517456,1592166.00
02/07/2017 20:30,2,0.000,ALERT,211.70,301.17,59.970,1486517403,"201051344001135","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24842,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486517457,1592167.00
02/07/2017 20:30,2,0.000,ALERT,212.83,303.28,59.975,1486517403,"201051344000594","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,619846.8,619846.8,24696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517459,1592168.00
02/07/2017 20:30,2,0.000,ALERT,212.16,300.87,59.986,1486517403,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,612020.1,612020.1,24818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517461,1592169.00
02/07/2017 20:30,2,0.000,ALERT,211.70,300.87,59.981,1486517403,"274151322000054","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,848531.5,848531.5,24342,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517463,1592170.00
02/07/2017 20:30,2,0.000,ALERT,213.51,302.37,59.981,1486517403,"201051344000867","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,606109.2,606109.2,24850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517465,1592171.00
02/07/2017 20:30,2,0.000,ALERT,211.93,301.17,59.975,1486517403,"201051344001093","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,609284.9,609284.9,24698,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517467,1592172.00
02/07/2017 20:30,2,0.000,ALERT,213.06,302.68,59.975,1486517403,"201051344000900","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,625539.0,625539.0,24248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517469,1592173.00
02/07/2017 20:30,2,0.000,ALERT,213.29,302.07,59.986,1486517403,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,614996.7,614996.7,24319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517470,1592174.00
02/07/2017 20:30,2,0.000,ALERT,213.29,303.58,60.002,1486517403,"201051344000569","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,626917.8,626917.8,24234,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517472,1592175.00
02/07/2017 20:30,2,0.000,ALERT,213.29,302.98,59.965,1486517403,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,618551.9,618551.9,24412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517474,1592176.00
02/07/2017 20:30,2,0.000,ALERT,213.29,302.68,59.981,1486517403,"201051344001158","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,606752.1,606752.1,24744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517476,1592177.00
02/07/2017 20:30,2,0.000,ALERT,213.74,303.28,59.981,1486517403,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,617875.8,617875.8,24303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517477,1592178.00
02/07/2017 20:30,2,0.000,ALERT,212.16,299.67,59.981,1486517403,"274151322000087","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,820325.0,820325.0,24635,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486517479,1592179.00
02/07/2017 20:45,2,0.000,ALERT,213.74,303.58,60.028,1486518303,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,616927.2,616927.2,24332,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518305,1592180.00
02/07/2017 20:45,2,0.000,ALERT,211.70,300.57,59.975,1486518303,"274151322000085","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,847118.3,847118.3,24382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518307,1592181.00
02/07/2017 20:45,2,0.000,ALERT,213.96,303.58,59.996,1486518303,"201051344000633","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,605967.2,605967.2,24821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518309,1592182.00
02/07/2017 20:45,2,0.000,ALERT,213.29,303.88,59.986,1486518303,"201051344000469","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,608859.9,608859.9,24772,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518310,1592183.00
02/07/2017 20:45,2,0.000,ALERT,212.16,301.77,59.986,1486518303,"201051344000646","219011344069620",0.00,-6.00,0,298.17,304.48,0.0,0.0,0.000,604741.7,604741.7,24709,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518312,1592184.00
02/07/2017 20:45,2,0.000,ALERT,211.25,301.47,59.975,1486518303,"274151322000052","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,876161.8,876161.8,24142,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518314,1592185.00
02/07/2017 20:45,2,0.000,ALERT,212.61,302.07,59.949,1486518303,"201051344000585","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,615225.7,615225.7,24854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518316,1592186.00
02/07/2017 20:45,2,0.000,ALERT,212.16,302.07,59.959,1486518303,"201051344001230","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,608630.9,608630.9,24539,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518318,1592187.00
02/07/2017 20:45,2,0.000,ALERT,212.83,302.07,59.986,1486518303,"201051344000582","219011344069620",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,600045.9,600045.9,24745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518319,1592188.00
02/07/2017 20:45,2,0.000,ALERT,211.93,301.17,59.991,1486518303,"201051344000955","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,615418.7,615418.7,24682,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518321,1592189.00
02/07/2017 20:45,2,0.000,ALERT,211.70,299.67,59.981,1486518303,"274151322000094","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,721308.7,721308.7,24985,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518323,1592190.00
02/07/2017 20:45,2,0.000,ALERT,213.51,303.88,59.991,1486518303,"201051344000579","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,624403.7,624403.7,24655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518325,1592191.00
02/07/2017 20:45,2,0.000,ALERT,212.16,301.77,59.991,1486518303,"201051344000890","219011344069620",0.00,-5.00,0,299.37,305.38,0.0,0.0,0.000,612499.6,612499.6,24725,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518327,1592192.00
02/07/2017 20:45,2,0.000,ALERT,212.38,301.47,60.002,1486518303,"201051344000438","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,613606.4,613606.4,24722,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518328,1592193.00
02/07/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1486518303,"201051344000417","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,596636.1,596636.1,24911,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518330,1592194.00
02/07/2017 20:45,2,0.000,ALERT,211.70,300.87,59.986,1486518303,"274151322000083","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,867602.5,867602.5,24184,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518332,1592195.00
02/07/2017 20:45,2,0.000,ALERT,212.16,300.87,59.991,1486518303,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,924794.6,924794.6,24290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518334,1592196.00
02/07/2017 20:45,2,0.000,ALERT,213.29,304.18,59.970,1486518303,"201051344000868","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,607272.2,607272.2,24796,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518336,1592197.00
02/07/2017 20:45,2,0.000,ALERT,211.70,301.47,59.986,1486518303,"274151322000095","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,916223.0,916223.0,24367,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518337,1592198.00
02/07/2017 20:45,2,0.000,ALERT,213.06,302.37,59.996,1486518303,"201051344000988","219011344069620",0.00,-5.00,0,298.17,305.08,0.0,0.0,0.000,568965.3,568965.3,24832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518339,1592199.00
02/07/2017 20:45,2,0.000,ALERT,212.16,300.57,59.991,1486518303,"201051344001025","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,613415.5,613415.5,24862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518341,1592200.00
02/07/2017 20:45,2,0.000,ALERT,213.29,303.58,59.991,1486518303,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,617602.4,617602.4,24483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518343,1592201.00
02/07/2017 20:45,2,0.000,ALERT,213.74,303.28,59.996,1486518303,"201051344000853","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,617147.0,617147.0,24338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518345,1592202.00
02/07/2017 20:45,2,0.000,ALERT,212.61,301.47,59.996,1486518303,"201051344000685","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,613489.6,613489.6,24602,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518346,1592203.00
02/07/2017 20:45,2,0.000,ALERT,212.38,300.57,59.996,1486518303,"201051344000917","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,610040.1,610040.1,24627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518348,1592204.00
02/07/2017 20:45,2,0.000,ALERT,212.61,301.47,60.007,1486518303,"201051344001145","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,617238.6,617238.6,24460,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518350,1592205.00
02/07/2017 20:45,2,0.000,ALERT,212.38,300.87,59.996,1486518303,"201051344000651","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,608115.7,608115.7,24775,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518352,1592206.00
02/07/2017 20:45,2,0.000,ALERT,211.03,299.97,60.018,1486518303,"274151322000088","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,831981.6,831981.6,24359,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518354,1592207.00
02/07/2017 20:45,2,0.000,ALERT,212.38,299.37,59.986,1486518303,"274151322000068","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,722118.9,722118.9,24890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518356,1592208.00
02/07/2017 20:45,2,0.000,ALERT,212.16,301.47,59.991,1486518303,"201051344001135","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,603614.8,603614.8,24844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518357,1592209.00
02/07/2017 20:45,2,0.000,ALERT,212.83,304.48,59.991,1486518303,"201051344000594","219011344069620",0.00,-5.50,0,300.27,305.68,0.0,0.0,0.000,619846.8,619846.8,24698,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518359,1592210.00
02/07/2017 20:45,2,0.000,ALERT,212.38,301.17,59.986,1486518303,"201051344001203","219011344069620",0.00,-6.00,0,298.77,305.38,0.0,0.0,0.000,612020.1,612020.1,24820,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518361,1592211.00
02/07/2017 20:45,2,0.000,ALERT,211.25,299.97,59.975,1486518303,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,848531.5,848531.5,24344,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518363,1592212.00
02/07/2017 20:45,2,0.000,ALERT,213.51,303.28,60.012,1486518303,"201051344000867","219011344069620",0.00,-4.00,0,299.97,305.68,0.0,0.0,0.000,606109.2,606109.2,24852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518365,1592213.00
02/07/2017 20:45,2,0.000,ALERT,212.38,301.17,59.991,1486518303,"201051344001093","219011344069620",0.00,-4.00,0,298.47,304.48,0.0,0.0,0.000,609284.9,609284.9,24700,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518366,1592214.00
02/07/2017 20:45,2,0.000,ALERT,213.29,303.58,59.986,1486518303,"201051344000900","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,625539.0,625539.0,24250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518368,1592215.00
02/07/2017 20:45,2,0.000,ALERT,213.29,302.37,59.986,1486518303,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,614996.7,614996.7,24321,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518370,1592216.00
02/07/2017 20:45,2,0.000,ALERT,213.29,304.18,59.996,1486518303,"201051344000569","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,626917.8,626917.8,24236,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518372,1592217.00
02/07/2017 20:45,2,0.000,ALERT,213.06,303.58,59.986,1486518303,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,618551.9,618551.9,24414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518374,1592218.00
02/07/2017 20:45,2,0.000,ALERT,213.29,303.28,59.965,1486518303,"201051344001158","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,606752.1,606752.1,24746,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486518375,1592219.00
02/07/2017 20:45,2,0.000,ALERT,213.74,303.88,59.991,1486518303,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,617875.8,617875.8,24305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518377,1592220.00
02/07/2017 20:45,2,0.000,ALERT,211.70,299.97,59.996,1486518303,"274151322000087","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,820325.0,820325.0,24637,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486518379,1592221.00
02/07/2017 21:00,2,0.000,ALERT,214.41,304.18,59.981,1486519203,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,616927.2,616927.2,24334,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519205,1592222.00
02/07/2017 21:00,2,0.000,ALERT,212.61,301.17,59.981,1486519203,"274151322000085","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,847118.3,847118.3,24384,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519207,1592223.00
02/07/2017 21:00,2,0.000,ALERT,214.41,303.88,59.975,1486519203,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,605967.2,605967.2,24823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519209,1592224.00
02/07/2017 21:00,2,0.000,ALERT,213.96,303.88,59.975,1486519203,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,608859.9,608859.9,24774,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519211,1592225.00
02/07/2017 21:00,2,0.000,ALERT,212.61,301.77,59.975,1486519203,"201051344000646","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,604741.7,604741.7,24711,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519212,1592226.00
02/07/2017 21:00,2,0.000,ALERT,212.16,301.17,59.965,1486519203,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,876161.8,876161.8,24144,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519214,1592227.00
02/07/2017 21:00,2,0.000,ALERT,213.06,302.37,59.981,1486519203,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,615225.7,615225.7,24856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519216,1592228.00
02/07/2017 21:00,2,0.000,ALERT,212.83,302.37,59.981,1486519203,"201051344001230","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,608630.9,608630.9,24541,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519218,1592229.00
02/07/2017 21:00,2,0.000,ALERT,213.29,302.68,59.981,1486519203,"201051344000582","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,600045.9,600045.9,24747,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519220,1592230.00
02/07/2017 21:00,2,0.000,ALERT,212.38,301.77,60.034,1486519203,"201051344000955","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,615418.7,615418.7,24684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519221,1592231.00
02/07/2017 21:00,2,0.000,ALERT,212.16,299.67,59.975,1486519203,"274151322000094","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,721308.7,721308.7,24987,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519223,1592232.00
02/07/2017 21:00,2,0.000,ALERT,213.74,304.48,59.996,1486519203,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,624403.7,624403.7,24657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519225,1592233.00
02/07/2017 21:00,2,0.000,ALERT,212.61,302.07,59.986,1486519203,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,612499.6,612499.6,24727,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519227,1592234.00
02/07/2017 21:00,2,0.000,ALERT,212.83,301.47,59.975,1486519203,"201051344000438","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,613606.4,613606.4,24724,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519228,1592235.00
02/07/2017 21:00,2,0.000,ALERT,212.61,300.87,59.981,1486519203,"201051344000417","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,596636.1,596636.1,24913,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519230,1592236.00
02/07/2017 21:00,2,0.000,ALERT,212.38,301.47,59.991,1486519203,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,867602.5,867602.5,24186,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519232,1592237.00
02/07/2017 21:00,2,0.000,ALERT,212.83,301.17,59.981,1486519203,"274151322000076","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,924794.6,924794.6,24292,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519234,1592238.00
02/07/2017 21:00,2,0.000,ALERT,213.51,304.78,59.986,1486519203,"201051344000868","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,607272.2,607272.2,24798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519236,1592239.00
02/07/2017 21:00,2,0.000,ALERT,212.16,302.07,60.012,1486519203,"274151322000095","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,916223.0,916223.0,24369,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519238,1592240.00
02/07/2017 21:00,2,0.000,ALERT,213.51,304.18,59.954,1486519203,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,568965.3,568965.3,24834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519240,1592241.00
02/07/2017 21:00,2,0.000,ALERT,212.38,300.57,59.996,1486519203,"201051344001025","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,613415.5,613415.5,24864,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519242,1592242.00
02/07/2017 21:00,2,0.000,ALERT,213.51,304.48,59.986,1486519203,"201051344000458","219011344069620",0.00,-3.50,0,301.47,305.98,0.0,0.0,0.000,617602.4,617602.4,24485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519244,1592243.00
02/07/2017 21:00,2,0.000,ALERT,213.96,303.88,59.991,1486519203,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,617147.0,617147.0,24340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519245,1592244.00
02/07/2017 21:00,2,0.000,ALERT,212.83,301.17,60.007,1486519203,"201051344000685","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,613489.6,613489.6,24604,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519247,1592245.00
02/07/2017 21:00,2,0.000,ALERT,212.61,300.87,59.991,1486519203,"201051344000917","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,610040.1,610040.1,24629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519249,1592246.00
02/07/2017 21:00,2,0.000,ALERT,212.83,301.77,59.986,1486519203,"201051344001145","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,617238.6,617238.6,24462,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519251,1592247.00
02/07/2017 21:00,2,0.000,ALERT,212.83,300.87,59.959,1486519203,"201051344000651","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,608115.7,608115.7,24777,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519253,1592248.00
02/07/2017 21:00,2,0.000,ALERT,211.93,301.17,59.949,1486519203,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,831981.6,831981.6,24361,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519254,1592249.00
02/07/2017 21:00,2,0.000,ALERT,212.83,300.27,59.981,1486519203,"274151322000068","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,722118.9,722118.9,24892,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519256,1592250.00
02/07/2017 21:00,2,0.000,ALERT,212.38,301.47,59.975,1486519203,"201051344001135","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,603614.8,603614.8,24846,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519258,1592251.00
02/07/2017 21:00,2,0.000,ALERT,213.29,304.48,59.986,1486519203,"201051344000594","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,619846.8,619846.8,24700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519260,1592252.00
02/07/2017 21:00,2,0.000,ALERT,212.61,301.47,59.986,1486519203,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,612020.1,612020.1,24822,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519262,1592253.00
02/07/2017 21:00,2,0.000,ALERT,211.93,301.47,60.007,1486519203,"274151322000054","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,848531.5,848531.5,24346,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519263,1592254.00
02/07/2017 21:00,2,0.000,ALERT,213.96,303.58,59.981,1486519203,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,606109.2,606109.2,24854,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519265,1592255.00
02/07/2017 21:00,2,0.000,ALERT,212.61,301.77,60.002,1486519203,"201051344001093","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,609284.9,609284.9,24702,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519267,1592256.00
02/07/2017 21:00,2,0.000,ALERT,213.51,304.18,59.954,1486519203,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,625539.0,625539.0,24252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519269,1592257.00
02/07/2017 21:00,2,0.000,ALERT,213.74,303.88,59.981,1486519203,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,614996.7,614996.7,24323,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519270,1592258.00
02/07/2017 21:00,2,0.000,ALERT,213.74,305.08,59.991,1486519203,"201051344000569","219011344069620",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,626917.8,626917.8,24238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519272,1592259.00
02/07/2017 21:00,2,0.000,ALERT,213.51,304.18,59.975,1486519203,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,618551.9,618551.9,24416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519274,1592260.00
02/07/2017 21:00,2,0.000,ALERT,213.74,304.48,59.970,1486519203,"201051344001158","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,606752.1,606752.1,24748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486519276,1592261.00
02/07/2017 21:00,2,0.000,ALERT,214.19,304.78,59.965,1486519203,"201051344000576","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,617875.8,617875.8,24307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519278,1592262.00
02/07/2017 21:00,2,0.000,ALERT,212.16,300.27,59.954,1486519203,"274151322000087","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,820325.0,820325.0,24639,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486519280,1592263.00
02/07/2017 21:15,2,0.000,ALERT,214.64,304.18,59.949,1486520103,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,616927.2,616927.2,24336,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520105,1592264.00
02/07/2017 21:15,2,0.000,ALERT,212.61,302.07,59.975,1486520103,"274151322000085","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,847118.3,847118.3,24386,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520107,1592265.00
02/07/2017 21:15,2,0.000,ALERT,214.64,304.18,59.949,1486520103,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,605967.2,605967.2,24825,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520109,1592266.00
02/07/2017 21:15,2,0.000,ALERT,214.19,304.18,59.949,1486520103,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,608859.9,608859.9,24776,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520111,1592267.00
02/07/2017 21:15,2,0.000,ALERT,213.06,303.28,59.949,1486520103,"201051344000646","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,604741.7,604741.7,24713,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520112,1592268.00
02/07/2017 21:15,2,0.000,ALERT,212.38,302.37,59.907,1486520103,"274151322000052","219011344069620",0.00,-6.00,0,297.57,304.18,0.0,0.0,0.000,876161.8,876161.8,24146,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520114,1592269.00
02/07/2017 21:15,2,0.000,ALERT,213.51,303.58,59.954,1486520103,"201051344000585","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,615225.7,615225.7,24858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520116,1592270.00
02/07/2017 21:15,2,0.000,ALERT,213.29,303.88,59.949,1486520103,"201051344001230","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,608630.9,608630.9,24543,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520118,1592271.00
02/07/2017 21:15,2,0.000,ALERT,213.74,304.18,59.949,1486520103,"201051344000582","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,600045.9,600045.9,24749,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520120,1592272.00
02/07/2017 21:15,2,0.000,ALERT,213.06,303.58,59.954,1486520103,"201051344000955","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,615418.7,615418.7,24686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520122,1592273.00
02/07/2017 21:15,2,0.000,ALERT,212.61,301.77,59.954,1486520103,"274151322000094","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,721308.7,721308.7,24989,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520123,1592274.00
02/07/2017 21:15,2,0.000,ALERT,214.19,304.78,59.938,1486520103,"201051344000579","219011344069620",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,624403.7,624403.7,24659,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520125,1592275.00
02/07/2017 21:15,2,0.000,ALERT,213.06,303.88,59.959,1486520103,"201051344000890","219011344069620",0.00,-5.50,0,299.97,305.98,0.0,0.0,0.000,612499.6,612499.6,24729,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520127,1592276.00
02/07/2017 21:15,2,0.000,ALERT,213.29,303.58,59.949,1486520103,"201051344000438","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,613606.4,613606.4,24726,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520129,1592277.00
02/07/2017 21:15,2,0.000,ALERT,213.51,303.28,59.959,1486520103,"201051344000417","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,596636.1,596636.1,24915,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520130,1592278.00
02/07/2017 21:15,2,0.000,ALERT,212.83,302.07,59.965,1486520103,"274151322000083","219011344069620",0.00,-5.50,0,298.17,304.18,0.0,0.0,0.000,867602.5,867602.5,24188,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520132,1592279.00
02/07/2017 21:15,2,0.000,ALERT,213.29,302.68,59.959,1486520103,"274151322000076","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,924794.6,924794.6,24294,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520134,1592280.00
02/07/2017 21:15,2,0.000,ALERT,213.96,305.08,59.959,1486520103,"201051344000868","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,607272.2,607272.2,24800,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520136,1592281.00
02/07/2017 21:15,2,0.000,ALERT,212.83,303.28,59.959,1486520103,"274151322000095","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,916223.0,916223.0,24371,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520138,1592282.00
02/07/2017 21:15,2,0.000,ALERT,213.74,304.18,59.959,1486520103,"201051344000988","219011344069620",0.00,-5.50,0,298.77,305.68,0.0,0.0,0.000,568965.3,568965.3,24836,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520139,1592283.00
02/07/2017 21:15,2,0.000,ALERT,213.06,302.37,60.012,1486520103,"201051344001025","219011344069620",0.00,-6.50,0,299.07,305.68,0.0,0.0,0.000,613415.5,613415.5,24866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520141,1592284.00
02/07/2017 21:15,2,0.000,ALERT,213.96,304.48,59.975,1486520103,"201051344000458","219011344069620",0.00,-4.00,0,301.17,306.88,0.0,0.0,0.000,617602.4,617602.4,24487,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520143,1592285.00
02/07/2017 21:15,2,0.000,ALERT,214.64,304.48,59.949,1486520103,"201051344000853","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,617147.0,617147.0,24342,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520145,1592286.00
02/07/2017 21:15,2,0.000,ALERT,213.74,303.58,59.975,1486520103,"201051344000685","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,613489.6,613489.6,24606,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520147,1592287.00
02/07/2017 21:15,2,0.000,ALERT,213.51,302.98,59.970,1486520103,"201051344000917","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,610040.1,610040.1,24631,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520148,1592288.00
02/07/2017 21:15,2,0.000,ALERT,213.51,303.28,59.981,1486520103,"201051344001145","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,617238.6,617238.6,24464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520150,1592289.00
02/07/2017 21:15,2,0.000,ALERT,213.29,302.37,59.986,1486520103,"201051344000651","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,608115.7,608115.7,24779,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520152,1592290.00
02/07/2017 21:15,2,0.000,ALERT,212.16,302.07,59.975,1486520103,"274151322000088","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,831981.6,831981.6,24363,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520154,1592291.00
02/07/2017 21:15,2,0.000,ALERT,213.29,300.87,59.975,1486520103,"274151322000068","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,722118.9,722118.9,24894,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520156,1592292.00
02/07/2017 21:15,2,0.000,ALERT,212.83,303.28,59.975,1486520103,"201051344001135","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,603614.8,603614.8,24848,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520158,1592293.00
02/07/2017 21:15,2,0.000,ALERT,213.51,304.48,59.981,1486520103,"201051344000594","219011344069620",0.00,-6.00,0,300.87,306.28,0.0,0.0,0.000,619846.8,619846.8,24702,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520159,1592294.00
02/07/2017 21:15,2,0.000,ALERT,213.29,302.68,59.981,1486520103,"201051344001203","219011344069620",0.00,-6.50,0,299.67,306.58,0.0,0.0,0.000,612020.1,612020.1,24824,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520161,1592295.00
02/07/2017 21:15,2,0.000,ALERT,212.38,301.47,59.970,1486520103,"274151322000054","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,848531.5,848531.5,24348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520163,1592296.00
02/07/2017 21:15,2,0.000,ALERT,214.19,303.88,59.986,1486520103,"201051344000867","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,606109.2,606109.2,24856,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520165,1592297.00
02/07/2017 21:15,2,0.000,ALERT,213.06,302.98,60.012,1486520103,"201051344001093","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,609284.9,609284.9,24704,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520166,1592298.00
02/07/2017 21:15,2,0.000,ALERT,213.74,304.18,59.944,1486520103,"201051344000900","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,625539.0,625539.0,24254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520168,1592299.00
02/07/2017 21:15,2,0.000,ALERT,214.19,303.58,59.991,1486520103,"201051344000648","219011344069620",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,614996.7,614996.7,24325,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520170,1592300.00
02/07/2017 21:15,2,0.000,ALERT,213.96,304.78,59.986,1486520103,"201051344000569","219011344069620",0.00,-6.00,0,301.77,307.18,0.0,0.0,0.000,626917.8,626917.8,24240,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520172,1592301.00
