ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 21:15,2,0.000,ALERT,213.96,304.48,59.959,1486520103,"201051344000983","219011344069620",0.00,-5.50,0,301.47,306.58,0.0,0.0,0.000,618551.9,618551.9,24418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520174,1592302.00
02/07/2017 21:15,2,0.000,ALERT,214.19,304.18,59.986,1486520103,"201051344001158","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,606752.1,606752.1,24750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486520175,1592303.00
02/07/2017 21:15,2,0.000,ALERT,214.41,304.78,60.034,1486520103,"201051344000576","219011344069620",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,617875.8,617875.8,24309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520177,1592304.00
02/07/2017 21:15,2,0.000,ALERT,212.61,300.57,59.986,1486520103,"274151322000087","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,820325.0,820325.0,24641,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486520179,1592305.00
02/07/2017 21:30,2,0.000,ALERT,213.51,302.37,59.991,1486521003,"201051344000645","219011344069620",0.00,-5.50,0,301.17,306.58,0.0,0.0,0.000,616927.2,616927.2,24338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521005,1592306.00
02/07/2017 21:30,2,0.000,ALERT,211.93,300.27,59.986,1486521003,"274151322000085","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,847118.3,847118.3,24388,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521007,1592307.00
02/07/2017 21:30,2,0.000,ALERT,213.74,302.37,60.002,1486521003,"201051344000633","219011344069620",0.00,-6.50,0,299.67,306.28,0.0,0.0,0.000,605967.2,605967.2,24827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521009,1592308.00
02/07/2017 21:30,2,0.000,ALERT,213.29,302.68,59.970,1486521003,"201051344000469","219011344069620",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,608859.9,608859.9,24778,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521011,1592309.00
02/07/2017 21:30,2,0.000,ALERT,211.93,301.47,59.996,1486521003,"201051344000646","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,604741.7,604741.7,24715,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521012,1592310.00
02/07/2017 21:30,2,0.000,ALERT,211.48,300.27,59.996,1486521003,"274151322000052","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,876161.8,876161.8,24148,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521014,1592311.00
02/07/2017 21:30,2,0.000,ALERT,212.16,301.77,60.002,1486521003,"201051344000585","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,615225.7,615225.7,24860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521016,1592312.00
02/07/2017 21:30,2,0.000,ALERT,211.93,301.77,60.034,1486521003,"201051344001230","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,608630.9,608630.9,24545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521018,1592313.00
02/07/2017 21:30,2,0.000,ALERT,212.61,302.37,59.996,1486521003,"201051344000582","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,600045.9,600045.9,24751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521020,1592314.00
02/07/2017 21:30,2,0.000,ALERT,211.70,301.47,60.002,1486521003,"201051344000955","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,615418.7,615418.7,24688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521022,1592315.00
02/07/2017 21:30,2,0.000,ALERT,211.48,299.67,59.996,1486521003,"274151322000094","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,721308.7,721308.7,24991,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521023,1592316.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.68,59.975,1486521003,"201051344000579","219011344069620",0.00,-6.00,0,301.77,307.48,0.0,0.0,0.000,624403.7,624403.7,24661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521025,1592317.00
02/07/2017 21:30,2,0.000,ALERT,211.93,301.77,60.002,1486521003,"201051344000890","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,612499.6,612499.6,24731,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521027,1592318.00
02/07/2017 21:30,2,0.000,ALERT,212.16,301.47,59.996,1486521003,"201051344000438","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,613606.4,613606.4,24728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521029,1592319.00
02/07/2017 21:30,2,0.000,ALERT,212.38,300.87,59.991,1486521003,"201051344000417","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,596636.1,596636.1,24917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521031,1592320.00
02/07/2017 21:30,2,0.000,ALERT,211.70,300.57,59.991,1486521003,"274151322000083","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,867602.5,867602.5,24190,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521033,1592321.00
02/07/2017 21:30,2,0.000,ALERT,212.16,300.27,60.023,1486521003,"274151322000076","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,924794.6,924794.6,24296,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521034,1592322.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.98,60.034,1486521003,"201051344000868","219011344069620",0.00,-6.00,0,301.77,307.48,0.0,0.0,0.000,607272.2,607272.2,24802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521036,1592323.00
02/07/2017 21:30,2,0.000,ALERT,211.48,301.17,60.002,1486521003,"274151322000095","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,916223.0,916223.0,24373,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521038,1592324.00
02/07/2017 21:30,2,0.000,ALERT,212.61,301.77,60.002,1486521003,"201051344000988","219011344069620",0.00,-6.00,0,298.47,306.28,0.0,0.0,0.000,568965.3,568965.3,24838,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521040,1592325.00
02/07/2017 21:30,2,0.000,ALERT,211.93,300.57,60.002,1486521003,"201051344001025","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,613415.5,613415.5,24868,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521042,1592326.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.07,60.007,1486521003,"201051344000458","219011344069620",0.00,-4.00,0,301.17,307.48,0.0,0.0,0.000,617602.4,617602.4,24489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521044,1592327.00
02/07/2017 21:30,2,0.000,ALERT,213.29,302.07,59.996,1486521003,"201051344000853","219011344069620",0.00,-6.50,0,301.17,306.88,0.0,0.0,0.000,617147.0,617147.0,24344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521045,1592328.00
02/07/2017 21:30,2,0.000,ALERT,212.61,301.47,60.007,1486521003,"201051344000685","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,613489.6,613489.6,24608,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521047,1592329.00
02/07/2017 21:30,2,0.000,ALERT,212.16,300.87,60.012,1486521003,"201051344000917","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,610040.1,610040.1,24633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521049,1592330.00
02/07/2017 21:30,2,0.000,ALERT,212.38,301.47,59.965,1486521003,"201051344001145","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,617238.6,617238.6,24466,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521051,1592331.00
02/07/2017 21:30,2,0.000,ALERT,212.16,300.87,60.039,1486521003,"201051344000651","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,608115.7,608115.7,24781,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521053,1592332.00
02/07/2017 21:30,2,0.000,ALERT,211.25,299.67,59.991,1486521003,"274151322000088","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,831981.6,831981.6,24365,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521054,1592333.00
02/07/2017 21:30,2,0.000,ALERT,212.16,299.37,60.007,1486521003,"274151322000068","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,722118.9,722118.9,24896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521056,1592334.00
02/07/2017 21:30,2,0.000,ALERT,211.70,301.17,59.996,1486521003,"201051344001135","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,603614.8,603614.8,24850,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521058,1592335.00
02/07/2017 21:30,2,0.000,ALERT,212.61,302.68,60.007,1486521003,"201051344000594","219011344069620",0.00,-6.50,0,300.87,306.88,0.0,0.0,0.000,619846.8,619846.8,24704,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521060,1592336.00
02/07/2017 21:30,2,0.000,ALERT,212.16,300.87,60.002,1486521003,"201051344001203","219011344069620",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,612020.1,612020.1,24826,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521061,1592337.00
02/07/2017 21:30,2,0.000,ALERT,211.48,300.27,59.981,1486521003,"274151322000054","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,848531.5,848531.5,24350,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521063,1592338.00
02/07/2017 21:30,2,0.000,ALERT,213.29,301.77,59.970,1486521003,"201051344000867","219011344069620",0.00,-5.50,0,300.27,306.88,0.0,0.0,0.000,606109.2,606109.2,24858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521065,1592339.00
02/07/2017 21:30,2,0.000,ALERT,212.16,301.47,60.007,1486521003,"201051344001093","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,609284.9,609284.9,24706,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521067,1592340.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.07,60.002,1486521003,"201051344000900","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,625539.0,625539.0,24256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521069,1592341.00
02/07/2017 21:30,2,0.000,ALERT,212.83,301.47,60.012,1486521003,"201051344000648","219011344069620",0.00,-7.00,0,300.57,306.58,0.0,0.0,0.000,614996.7,614996.7,24327,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521070,1592342.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.68,59.991,1486521003,"201051344000569","219011344069620",0.00,-6.50,0,301.77,307.48,0.0,0.0,0.000,626917.8,626917.8,24242,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521072,1592343.00
02/07/2017 21:30,2,0.000,ALERT,212.83,302.37,59.959,1486521003,"201051344000983","219011344069620",0.00,-6.00,0,301.17,307.18,0.0,0.0,0.000,618551.9,618551.9,24420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521074,1592344.00
02/07/2017 21:30,2,0.000,ALERT,213.06,301.77,59.996,1486521003,"201051344001158","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,606752.1,606752.1,24752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521076,1592345.00
02/07/2017 21:30,2,0.000,ALERT,213.29,302.68,60.002,1486521003,"201051344000576","219011344069620",0.00,-6.00,0,301.17,306.88,0.0,0.0,0.000,617875.8,617875.8,24311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521078,1592346.00
02/07/2017 21:30,2,0.000,ALERT,211.48,299.07,59.981,1486521003,"274151322000087","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,820325.0,820325.0,24643,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521080,1592347.00
02/07/2017 21:45,2,0.000,ALERT,213.06,302.07,59.991,1486521903,"201051344000645","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,616927.2,616927.2,24340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521905,1592348.00
02/07/2017 21:45,2,0.000,ALERT,211.25,299.37,60.002,1486521903,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,847118.3,847118.3,24390,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521907,1592349.00
02/07/2017 21:45,2,0.000,ALERT,213.29,302.68,59.981,1486521903,"201051344000633","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,605967.2,605967.2,24829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521909,1592350.00
02/07/2017 21:45,2,0.000,ALERT,212.83,302.37,59.991,1486521903,"201051344000469","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,608859.9,608859.9,24780,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521911,1592351.00
02/07/2017 21:45,2,0.000,ALERT,211.70,301.47,59.991,1486521903,"201051344000646","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,604741.7,604741.7,24717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521913,1592352.00
02/07/2017 21:45,2,0.000,ALERT,210.80,299.07,59.991,1486521903,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,876161.8,876161.8,24150,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521914,1592353.00
02/07/2017 21:45,2,0.000,ALERT,211.93,301.47,59.991,1486521903,"201051344000585","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,615225.7,615225.7,24862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521916,1592354.00
02/07/2017 21:45,2,0.000,ALERT,211.70,301.47,60.007,1486521903,"201051344001230","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,608630.9,608630.9,24547,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521918,1592355.00
02/07/2017 21:45,2,0.000,ALERT,212.38,302.07,59.996,1486521903,"201051344000582","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,600045.9,600045.9,24753,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521920,1592356.00
02/07/2017 21:45,2,0.000,ALERT,211.48,301.17,59.981,1486521903,"201051344000955","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,615418.7,615418.7,24690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521921,1592357.00
02/07/2017 21:45,2,0.000,ALERT,211.25,299.67,59.991,1486521903,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,721308.7,721308.7,24993,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521923,1592358.00
02/07/2017 21:45,2,0.000,ALERT,212.61,303.88,59.986,1486521903,"201051344000579","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,624403.7,624403.7,24663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521925,1592359.00
02/07/2017 21:45,2,0.000,ALERT,211.48,301.47,59.991,1486521903,"201051344000890","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,612499.6,612499.6,24733,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521927,1592360.00
02/07/2017 21:45,2,0.000,ALERT,211.70,301.17,59.996,1486521903,"201051344000438","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,613606.4,613606.4,24730,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521929,1592361.00
02/07/2017 21:45,2,0.000,ALERT,211.93,300.87,59.991,1486521903,"201051344000417","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,596636.1,596636.1,24919,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521930,1592362.00
02/07/2017 21:45,2,0.000,ALERT,211.48,299.97,59.991,1486521903,"274151322000083","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,867602.5,867602.5,24192,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521932,1592363.00
02/07/2017 21:45,2,0.000,ALERT,211.93,300.27,60.018,1486521903,"274151322000076","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,924794.6,924794.6,24298,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521934,1592364.00
02/07/2017 21:45,2,0.000,ALERT,212.61,303.28,59.996,1486521903,"201051344000868","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,607272.2,607272.2,24804,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521936,1592365.00
02/07/2017 21:45,2,0.000,ALERT,211.25,300.87,59.986,1486521903,"274151322000095","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,916223.0,916223.0,24375,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521938,1592366.00
02/07/2017 21:45,2,0.000,ALERT,212.61,302.07,60.018,1486521903,"201051344000988","219011344069620",0.00,-6.00,0,297.57,304.48,0.0,0.0,0.000,568965.3,568965.3,24840,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521940,1592367.00
02/07/2017 21:45,2,0.000,ALERT,211.70,300.27,59.991,1486521903,"201051344001025","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,613415.5,613415.5,24870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521941,1592368.00
02/07/2017 21:45,2,0.000,ALERT,212.61,302.98,59.996,1486521903,"201051344000458","219011344069620",0.00,-4.00,0,300.27,305.68,0.0,0.0,0.000,617602.4,617602.4,24491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521943,1592369.00
02/07/2017 21:45,2,0.000,ALERT,213.06,302.68,59.986,1486521903,"201051344000853","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,617147.0,617147.0,24346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521945,1592370.00
02/07/2017 21:45,2,0.000,ALERT,211.93,301.17,59.981,1486521903,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,613489.6,613489.6,24610,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521947,1592371.00
02/07/2017 21:45,2,0.000,ALERT,212.16,300.87,59.981,1486521903,"201051344000917","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,610040.1,610040.1,24635,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521949,1592372.00
02/07/2017 21:45,2,0.000,ALERT,212.16,301.47,60.002,1486521903,"201051344001145","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,617238.6,617238.6,24468,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521950,1592373.00
02/07/2017 21:45,2,0.000,ALERT,211.93,300.27,59.996,1486521903,"201051344000651","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,608115.7,608115.7,24783,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521952,1592374.00
02/07/2017 21:45,2,0.000,ALERT,210.80,299.07,59.991,1486521903,"274151322000088","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,831981.6,831981.6,24367,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521954,1592375.00
02/07/2017 21:45,2,0.000,ALERT,211.93,299.07,59.996,1486521903,"274151322000068","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,722118.9,722118.9,24898,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521956,1592376.00
02/07/2017 21:45,2,0.000,ALERT,211.48,301.17,59.991,1486521903,"201051344001135","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,603614.8,603614.8,24852,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521957,1592377.00
02/07/2017 21:45,2,0.000,ALERT,212.38,303.28,59.981,1486521903,"201051344000594","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,619846.8,619846.8,24706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521959,1592378.00
02/07/2017 21:45,2,0.000,ALERT,211.93,300.87,59.996,1486521903,"201051344001203","219011344069620",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,612020.1,612020.1,24828,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521961,1592379.00
02/07/2017 21:45,2,0.000,ALERT,211.03,300.27,59.986,1486521903,"274151322000054","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,848531.5,848531.5,24352,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521963,1592380.00
02/07/2017 21:45,2,0.000,ALERT,213.06,303.28,60.018,1486521903,"201051344000867","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,606109.2,606109.2,24860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521965,1592381.00
02/07/2017 21:45,2,0.000,ALERT,211.70,301.17,59.996,1486521903,"201051344001093","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,609284.9,609284.9,24708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521966,1592382.00
02/07/2017 21:45,2,0.000,ALERT,212.83,302.68,59.991,1486521903,"201051344000900","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,625539.0,625539.0,24258,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521968,1592383.00
02/07/2017 21:45,2,0.000,ALERT,213.06,302.68,59.996,1486521903,"201051344000648","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,614996.7,614996.7,24329,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521970,1592384.00
02/07/2017 21:45,2,0.000,ALERT,213.06,303.88,59.996,1486521903,"201051344000569","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,626917.8,626917.8,24244,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486521972,1592385.00
02/07/2017 21:45,2,0.000,ALERT,212.83,302.98,60.039,1486521903,"201051344000983","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,618551.9,618551.9,24422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521974,1592386.00
02/07/2017 21:45,2,0.000,ALERT,213.06,302.68,59.986,1486521903,"201051344001158","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,606752.1,606752.1,24754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521975,1592387.00
02/07/2017 21:45,2,0.000,ALERT,213.51,303.88,59.996,1486521903,"201051344000576","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,617875.8,617875.8,24313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521977,1592388.00
02/07/2017 21:45,2,0.000,ALERT,211.48,298.77,60.012,1486521903,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,820325.0,820325.0,24645,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486521979,1592389.00
02/07/2017 22:00,2,0.000,ALERT,213.74,303.58,60.012,1486522803,"201051344000645","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,616927.2,616927.2,24342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522805,1592390.00
02/07/2017 22:00,2,0.000,ALERT,211.93,300.87,60.028,1486522803,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,847118.3,847118.3,24392,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522807,1592391.00
02/07/2017 22:00,2,0.000,ALERT,213.96,303.58,60.007,1486522803,"201051344000633","219011344069620",0.00,-6.50,0,298.77,305.38,0.0,0.0,0.000,605967.2,605967.2,24831,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522809,1592392.00
02/07/2017 22:00,2,0.000,ALERT,213.29,303.58,60.012,1486522803,"201051344000469","219011344069620",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,608859.9,608859.9,24782,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522811,1592393.00
02/07/2017 22:00,2,0.000,ALERT,212.16,302.37,60.039,1486522803,"201051344000646","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,604741.7,604741.7,24719,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522813,1592394.00
02/07/2017 22:00,2,0.000,ALERT,211.48,301.17,59.986,1486522803,"274151322000052","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,876161.8,876161.8,24152,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522814,1592395.00
02/07/2017 22:00,2,0.000,ALERT,212.38,302.07,60.002,1486522803,"201051344000585","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,615225.7,615225.7,24864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522816,1592396.00
02/07/2017 22:00,2,0.000,ALERT,212.16,302.37,60.012,1486522803,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,608630.9,608630.9,24549,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522818,1592397.00
02/07/2017 22:00,2,0.000,ALERT,212.61,302.98,60.012,1486522803,"201051344000582","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,600045.9,600045.9,24755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522820,1592398.00
02/07/2017 22:00,2,0.000,ALERT,211.70,302.07,59.996,1486522803,"201051344000955","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,615418.7,615418.7,24692,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522821,1592399.00
02/07/2017 22:00,2,0.000,ALERT,211.70,299.97,60.002,1486522803,"274151322000094","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,721308.7,721308.7,24995,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522823,1592400.00
02/07/2017 22:00,2,0.000,ALERT,213.51,304.48,60.012,1486522803,"201051344000579","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,624403.7,624403.7,24665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522825,1592401.00
02/07/2017 22:00,2,0.000,ALERT,211.93,302.37,60.002,1486522803,"201051344000890","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,612499.6,612499.6,24735,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522827,1592402.00
02/07/2017 22:00,2,0.000,ALERT,212.38,302.37,59.959,1486522803,"201051344000438","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,613606.4,613606.4,24732,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522829,1592403.00
02/07/2017 22:00,2,0.000,ALERT,212.61,301.77,59.996,1486522803,"201051344000417","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,596636.1,596636.1,24921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522831,1592404.00
02/07/2017 22:00,2,0.000,ALERT,211.93,301.17,60.007,1486522803,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,867602.5,867602.5,24194,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522832,1592405.00
02/07/2017 22:00,2,0.000,ALERT,212.38,300.87,59.996,1486522803,"274151322000076","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,924794.6,924794.6,24300,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522834,1592406.00
02/07/2017 22:00,2,0.000,ALERT,213.29,304.48,59.959,1486522803,"201051344000868","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,607272.2,607272.2,24806,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522836,1592407.00
02/07/2017 22:00,2,0.000,ALERT,211.70,301.47,60.034,1486522803,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,916223.0,916223.0,24377,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522838,1592408.00
02/07/2017 22:00,2,0.000,ALERT,213.29,303.88,59.965,1486522803,"201051344000988","219011344069620",0.00,-6.00,0,298.17,305.38,0.0,0.0,0.000,568965.3,568965.3,24842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522840,1592409.00
02/07/2017 22:00,2,0.000,ALERT,212.16,301.17,59.959,1486522803,"201051344001025","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,613415.5,613415.5,24872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522842,1592410.00
02/07/2017 22:00,2,0.000,ALERT,213.29,303.88,59.965,1486522803,"201051344000458","219011344069620",0.00,-5.00,0,300.87,306.28,0.0,0.0,0.000,617602.4,617602.4,24493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522843,1592411.00
02/07/2017 22:00,2,0.000,ALERT,213.96,303.88,59.996,1486522803,"201051344000853","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,617147.0,617147.0,24348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522845,1592412.00
02/07/2017 22:00,2,0.000,ALERT,212.61,302.37,60.012,1486522803,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,613489.6,613489.6,24612,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522847,1592413.00
02/07/2017 22:00,2,0.000,ALERT,212.61,301.77,60.007,1486522803,"201051344000917","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,610040.1,610040.1,24637,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522849,1592414.00
02/07/2017 22:00,2,0.000,ALERT,212.61,302.37,60.007,1486522803,"201051344001145","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,617238.6,617238.6,24470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522851,1592415.00
02/07/2017 22:00,2,0.000,ALERT,212.16,301.47,59.970,1486522803,"201051344000651","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,608115.7,608115.7,24785,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522852,1592416.00
02/07/2017 22:00,2,0.000,ALERT,211.48,299.97,60.034,1486522803,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,831981.6,831981.6,24369,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522854,1592417.00
02/07/2017 22:00,2,0.000,ALERT,212.38,299.37,60.007,1486522803,"274151322000068","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,722118.9,722118.9,24900,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522856,1592418.00
02/07/2017 22:00,2,0.000,ALERT,211.93,302.07,60.007,1486522803,"201051344001135","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,603614.8,603614.8,24854,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522858,1592419.00
02/07/2017 22:00,2,0.000,ALERT,213.06,304.48,60.044,1486522803,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,619846.8,619846.8,24708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522860,1592420.00
02/07/2017 22:00,2,0.000,ALERT,212.16,301.47,60.002,1486522803,"201051344001203","219011344069620",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,612020.1,612020.1,24830,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522862,1592421.00
02/07/2017 22:00,2,0.000,ALERT,211.70,300.87,59.996,1486522803,"274151322000054","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,848531.5,848531.5,24354,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522863,1592422.00
02/07/2017 22:00,2,0.000,ALERT,213.74,303.58,60.002,1486522803,"201051344000867","219011344069620",0.00,-5.50,0,300.57,305.98,0.0,0.0,0.000,606109.2,606109.2,24862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522865,1592423.00
02/07/2017 22:00,2,0.000,ALERT,212.16,301.77,59.991,1486522803,"201051344001093","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,609284.9,609284.9,24710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522867,1592424.00
02/07/2017 22:00,2,0.000,ALERT,213.29,303.88,60.002,1486522803,"201051344000900","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,625539.0,625539.0,24260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522869,1592425.00
02/07/2017 22:00,2,0.000,ALERT,213.51,302.98,60.034,1486522803,"201051344000648","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,614996.7,614996.7,24331,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486522871,1592426.00
02/07/2017 22:00,2,0.000,ALERT,213.29,304.48,60.002,1486522803,"201051344000569","219011344069620",0.00,-6.50,0,302.07,306.58,0.0,0.0,0.000,626917.8,626917.8,24246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522872,1592427.00
02/07/2017 22:00,2,0.000,ALERT,213.29,303.88,60.002,1486522803,"201051344000983","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,618551.9,618551.9,24424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522874,1592428.00
02/07/2017 22:00,2,0.000,ALERT,213.51,303.58,59.996,1486522803,"201051344001158","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,606752.1,606752.1,24756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522876,1592429.00
02/07/2017 22:00,2,0.000,ALERT,213.74,304.18,59.996,1486522803,"201051344000576","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,617875.8,617875.8,24315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522878,1592430.00
02/07/2017 22:00,2,0.000,ALERT,211.93,299.67,60.002,1486522803,"274151322000087","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,820325.0,820325.0,24647,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486522880,1592431.00
02/07/2017 22:15,2,0.000,ALERT,214.19,304.18,59.986,1486523703,"201051344000645","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,616927.2,616927.2,24344,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523705,1592432.00
02/07/2017 22:15,2,0.000,ALERT,211.93,301.17,59.981,1486523703,"274151322000085","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,847118.3,847118.3,24394,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523707,1592433.00
02/07/2017 22:15,2,0.000,ALERT,213.06,302.07,60.034,1486523703,"201051344000633","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,605967.2,605967.2,24833,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523709,1592434.00
02/07/2017 22:15,2,0.000,ALERT,212.61,302.07,59.970,1486523703,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,608859.9,608859.9,24784,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523711,1592435.00
02/07/2017 22:15,2,0.000,ALERT,211.03,300.27,59.975,1486523703,"201051344000646","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,604741.7,604741.7,24721,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523713,1592436.00
02/07/2017 22:15,2,0.000,ALERT,211.03,301.17,59.970,1486523703,"274151322000052","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,876161.8,876161.8,24154,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523714,1592437.00
02/07/2017 22:15,2,0.000,ALERT,211.48,300.57,60.018,1486523703,"201051344000585","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,615225.7,615225.7,24866,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523716,1592438.00
02/07/2017 22:15,2,0.000,ALERT,211.25,300.87,59.975,1486523703,"201051344001230","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,608630.9,608630.9,24551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523718,1592439.00
02/07/2017 22:15,2,0.000,ALERT,211.93,301.47,59.996,1486523703,"201051344000582","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,600045.9,600045.9,24757,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523720,1592440.00
02/07/2017 22:15,2,0.000,ALERT,210.80,300.27,59.970,1486523703,"201051344000955","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,615418.7,615418.7,24694,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523722,1592441.00
02/07/2017 22:15,2,0.000,ALERT,211.03,299.37,59.959,1486523703,"274151322000094","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,721308.7,721308.7,24997,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523724,1592442.00
02/07/2017 22:15,2,0.000,ALERT,212.61,302.68,59.970,1486523703,"201051344000579","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,624403.7,624403.7,24667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523725,1592443.00
02/07/2017 22:15,2,0.000,ALERT,211.25,300.87,59.970,1486523703,"201051344000890","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,612499.6,612499.6,24737,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523727,1592444.00
02/07/2017 22:15,2,0.000,ALERT,211.48,300.57,59.965,1486523703,"201051344000438","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,613606.4,613606.4,24734,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523729,1592445.00
02/07/2017 22:15,2,0.000,ALERT,211.70,300.27,59.975,1486523703,"201051344000417","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,596636.1,596636.1,24923,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523731,1592446.00
