ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 22:15,2,0.000,ALERT,211.03,299.97,59.965,1486523703,"274151322000083","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,867602.5,867602.5,24196,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523733,1592447.00
02/07/2017 22:15,2,0.000,ALERT,211.70,300.57,59.970,1486523703,"274151322000076","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,924794.6,924794.6,24302,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523734,1592448.00
02/07/2017 22:15,2,0.000,ALERT,212.38,302.37,59.944,1486523703,"201051344000868","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,607272.2,607272.2,24808,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523736,1592449.00
02/07/2017 22:15,2,0.000,ALERT,211.03,300.57,59.954,1486523703,"274151322000095","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,916223.0,916223.0,24379,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523738,1592450.00
02/07/2017 22:15,2,0.000,ALERT,212.16,301.77,59.965,1486523703,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.68,0.0,0.0,0.000,568965.3,568965.3,24844,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523740,1592451.00
02/07/2017 22:15,2,0.000,ALERT,211.25,299.67,59.965,1486523703,"201051344001025","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,613415.5,613415.5,24874,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523742,1592452.00
02/07/2017 22:15,2,0.000,ALERT,212.16,301.77,59.986,1486523703,"201051344000458","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,617602.4,617602.4,24495,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523744,1592453.00
02/07/2017 22:15,2,0.000,ALERT,212.83,301.77,59.959,1486523703,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,617147.0,617147.0,24350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523745,1592454.00
02/07/2017 22:15,2,0.000,ALERT,211.70,300.27,59.954,1486523703,"201051344000685","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,613489.6,613489.6,24614,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523747,1592455.00
02/07/2017 22:15,2,0.000,ALERT,211.70,300.27,59.965,1486523703,"201051344000917","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,610040.1,610040.1,24639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523749,1592456.00
02/07/2017 22:15,2,0.000,ALERT,211.70,300.57,59.917,1486523703,"201051344001145","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,617238.6,617238.6,24472,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523751,1592457.00
02/07/2017 22:15,2,0.000,ALERT,211.48,299.67,59.954,1486523703,"201051344000651","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,608115.7,608115.7,24787,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523752,1592458.00
02/07/2017 22:15,2,0.000,ALERT,210.80,299.67,59.954,1486523703,"274151322000088","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,831981.6,831981.6,24371,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523754,1592459.00
02/07/2017 22:15,2,0.000,ALERT,211.93,299.67,59.917,1486523703,"274151322000068","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,722118.9,722118.9,24902,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523756,1592460.00
02/07/2017 22:15,2,0.000,ALERT,211.25,300.57,59.954,1486523703,"201051344001135","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,603614.8,603614.8,24856,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523758,1592461.00
02/07/2017 22:15,2,0.000,ALERT,212.16,302.37,59.954,1486523703,"201051344000594","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,619846.8,619846.8,24710,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523760,1592462.00
02/07/2017 22:15,2,0.000,ALERT,211.70,299.97,59.944,1486523703,"201051344001203","219011344069620",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,612020.1,612020.1,24832,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523761,1592463.00
02/07/2017 22:15,2,0.000,ALERT,211.03,300.27,59.933,1486523703,"274151322000054","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,848531.5,848531.5,24356,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523763,1592464.00
02/07/2017 22:15,2,0.000,ALERT,212.83,301.47,59.944,1486523703,"201051344000867","219011344069620",0.00,-6.00,0,300.27,306.28,0.0,0.0,0.000,606109.2,606109.2,24864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523765,1592465.00
02/07/2017 22:15,2,0.000,ALERT,211.48,300.57,59.938,1486523703,"201051344001093","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,609284.9,609284.9,24712,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523767,1592466.00
02/07/2017 22:15,2,0.000,ALERT,212.38,302.07,59.944,1486523703,"201051344000900","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,625539.0,625539.0,24262,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523769,1592467.00
02/07/2017 22:15,2,0.000,ALERT,212.61,301.17,59.917,1486523703,"201051344000648","219011344069620",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,614996.7,614996.7,24333,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523770,1592468.00
02/07/2017 22:15,2,0.000,ALERT,212.61,302.68,59.907,1486523703,"201051344000569","219011344069620",0.00,-6.50,0,301.47,306.88,0.0,0.0,0.000,626917.8,626917.8,24248,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523772,1592469.00
02/07/2017 22:15,2,0.000,ALERT,212.61,302.07,59.944,1486523703,"201051344000983","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,618551.9,618551.9,24426,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523774,1592470.00
02/07/2017 22:15,2,0.000,ALERT,212.61,302.07,59.938,1486523703,"201051344001158","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,606752.1,606752.1,24758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486523776,1592471.00
02/07/2017 22:15,2,0.000,ALERT,213.06,302.98,59.986,1486523703,"201051344000576","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,617875.8,617875.8,24317,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523778,1592472.00
02/07/2017 22:15,2,0.000,ALERT,211.25,299.07,59.938,1486523703,"274151322000087","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,820325.0,820325.0,24649,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486523780,1592473.00
02/07/2017 22:30,2,0.000,ALERT,212.83,301.77,59.954,1486524604,"201051344000645","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,616927.2,616927.2,24346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524606,1592474.00
02/07/2017 22:30,2,0.000,ALERT,211.25,298.77,59.938,1486524604,"274151322000085","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,847118.3,847118.3,24396,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524607,1592475.00
02/07/2017 22:30,2,0.000,ALERT,213.06,301.47,59.959,1486524604,"201051344000633","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,605967.2,605967.2,24835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524609,1592476.00
02/07/2017 22:30,2,0.000,ALERT,212.38,301.77,59.959,1486524604,"201051344000469","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,608859.9,608859.9,24786,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524611,1592477.00
02/07/2017 22:30,2,0.000,ALERT,211.48,299.97,59.954,1486524604,"201051344000646","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,604741.7,604741.7,24723,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524613,1592478.00
02/07/2017 22:30,2,0.000,ALERT,210.80,299.37,59.949,1486524604,"274151322000052","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,876161.8,876161.8,24156,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524615,1592479.00
02/07/2017 22:30,2,0.000,ALERT,211.70,300.27,59.959,1486524604,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,615225.7,615225.7,24868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524616,1592480.00
02/07/2017 22:30,2,0.000,ALERT,211.70,300.57,59.970,1486524604,"201051344001230","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,608630.9,608630.9,24553,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524618,1592481.00
02/07/2017 22:30,2,0.000,ALERT,212.16,300.87,59.954,1486524604,"201051344000582","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,600045.9,600045.9,24759,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524620,1592482.00
02/07/2017 22:30,2,0.000,ALERT,211.25,299.97,59.965,1486524604,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,615418.7,615418.7,24696,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524622,1592483.00
02/07/2017 22:30,2,0.000,ALERT,211.25,298.47,59.954,1486524604,"274151322000094","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,721308.7,721308.7,24999,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524623,1592484.00
02/07/2017 22:30,2,0.000,ALERT,212.38,302.07,59.959,1486524604,"201051344000579","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,624403.7,624403.7,24669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524625,1592485.00
02/07/2017 22:30,2,0.000,ALERT,211.48,300.57,59.954,1486524604,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,612499.6,612499.6,24739,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524627,1592486.00
02/07/2017 22:30,2,0.000,ALERT,211.70,300.27,59.933,1486524604,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,613606.4,613606.4,24736,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524629,1592487.00
02/07/2017 22:30,2,0.000,ALERT,211.93,299.67,59.954,1486524604,"201051344000417","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,596636.1,596636.1,24925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524631,1592488.00
02/07/2017 22:30,2,0.000,ALERT,211.25,300.27,59.981,1486524604,"274151322000083","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,867602.5,867602.5,24198,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524632,1592489.00
02/07/2017 22:30,2,0.000,ALERT,211.93,299.07,59.954,1486524604,"274151322000076","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,924794.6,924794.6,24304,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524634,1592490.00
02/07/2017 22:30,2,0.000,ALERT,212.16,302.07,59.949,1486524604,"201051344000868","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,607272.2,607272.2,24810,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524636,1592491.00
02/07/2017 22:30,2,0.000,ALERT,211.25,300.27,59.986,1486524604,"274151322000095","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,916223.0,916223.0,24381,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524638,1592492.00
02/07/2017 22:30,2,0.000,ALERT,211.93,301.17,59.954,1486524604,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,568965.3,568965.3,24846,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524640,1592493.00
02/07/2017 22:30,2,0.000,ALERT,211.48,299.37,59.965,1486524604,"201051344001025","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,613415.5,613415.5,24876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524642,1592494.00
02/07/2017 22:30,2,0.000,ALERT,212.16,301.77,59.970,1486524604,"201051344000458","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,617602.4,617602.4,24497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524644,1592495.00
02/07/2017 22:30,2,0.000,ALERT,212.83,301.47,59.970,1486524604,"201051344000853","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,617147.0,617147.0,24352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524645,1592496.00
02/07/2017 22:30,2,0.000,ALERT,212.16,300.57,59.970,1486524604,"201051344000685","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,613489.6,613489.6,24616,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524647,1592497.00
02/07/2017 22:30,2,0.000,ALERT,211.93,299.97,59.986,1486524604,"201051344000917","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,610040.1,610040.1,24641,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524649,1592498.00
02/07/2017 22:30,2,0.000,ALERT,211.93,300.57,59.928,1486524604,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,617238.6,617238.6,24474,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524651,1592499.00
02/07/2017 22:30,2,0.000,ALERT,211.93,299.67,59.986,1486524604,"201051344000651","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,608115.7,608115.7,24789,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524653,1592500.00
02/07/2017 22:30,2,0.000,ALERT,210.80,298.47,59.949,1486524604,"274151322000088","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,831981.6,831981.6,24373,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524654,1592501.00
02/07/2017 22:30,2,0.000,ALERT,211.70,298.17,59.975,1486524604,"274151322000068","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,722118.9,722118.9,24904,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524656,1592502.00
02/07/2017 22:30,2,0.000,ALERT,211.25,300.27,59.991,1486524604,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,603614.8,603614.8,24858,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486524658,1592503.00
02/07/2017 22:30,2,0.000,ALERT,211.93,302.07,59.986,1486524604,"201051344000594","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,619846.8,619846.8,24712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524660,1592504.00
02/07/2017 22:30,2,0.000,ALERT,211.70,299.67,60.018,1486524604,"201051344001203","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,612020.1,612020.1,24834,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524661,1592505.00
02/07/2017 22:30,2,0.000,ALERT,211.03,299.67,59.991,1486524604,"274151322000054","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,848531.5,848531.5,24358,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524663,1592506.00
02/07/2017 22:30,2,0.000,ALERT,212.61,301.17,59.986,1486524604,"201051344000867","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,606109.2,606109.2,24866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524665,1592507.00
02/07/2017 22:30,2,0.000,ALERT,211.70,300.27,59.986,1486524604,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,609284.9,609284.9,24714,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524667,1592508.00
02/07/2017 22:30,2,0.000,ALERT,212.16,302.07,59.991,1486524604,"201051344000900","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,625539.0,625539.0,24264,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524669,1592509.00
02/07/2017 22:30,2,0.000,ALERT,212.38,301.17,59.996,1486524604,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,614996.7,614996.7,24335,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524670,1592510.00
02/07/2017 22:30,2,0.000,ALERT,212.38,302.07,59.986,1486524604,"201051344000569","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,626917.8,626917.8,24250,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524672,1592511.00
02/07/2017 22:30,2,0.000,ALERT,212.38,301.77,59.991,1486524604,"201051344000983","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,618551.9,618551.9,24428,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524674,1592512.00
02/07/2017 22:30,2,0.000,ALERT,212.61,301.47,59.981,1486524604,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,606752.1,606752.1,24760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524676,1592513.00
02/07/2017 22:30,2,0.000,ALERT,212.83,302.07,59.991,1486524604,"201051344000576","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,617875.8,617875.8,24319,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524678,1592514.00
02/07/2017 22:30,2,0.000,ALERT,211.25,298.17,59.996,1486524604,"274151322000087","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,820325.0,820325.0,24651,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486524680,1592515.00
02/07/2017 22:45,2,0.000,ALERT,213.29,302.68,59.970,1486525503,"201051344000645","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,616927.2,616927.2,24348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525505,1592516.00
02/07/2017 22:45,2,0.000,ALERT,211.70,300.27,59.991,1486525503,"274151322000085","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,847118.3,847118.3,24398,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525507,1592517.00
02/07/2017 22:45,2,0.000,ALERT,213.51,302.68,59.965,1486525503,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,605967.2,605967.2,24837,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525509,1592518.00
02/07/2017 22:45,2,0.000,ALERT,213.06,302.98,59.965,1486525503,"201051344000469","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,608859.9,608859.9,24788,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525511,1592519.00
02/07/2017 22:45,2,0.000,ALERT,211.93,300.87,59.965,1486525503,"201051344000646","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,604741.7,604741.7,24725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525512,1592520.00
02/07/2017 22:45,2,0.000,ALERT,211.70,300.57,59.954,1486525503,"274151322000052","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,876161.8,876161.8,24158,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525514,1592521.00
02/07/2017 22:45,2,0.000,ALERT,212.38,301.17,59.965,1486525503,"201051344000585","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,615225.7,615225.7,24870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525516,1592522.00
02/07/2017 22:45,2,0.000,ALERT,211.93,301.17,59.928,1486525503,"201051344001230","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,608630.9,608630.9,24555,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525518,1592523.00
02/07/2017 22:45,2,0.000,ALERT,212.83,301.77,59.959,1486525503,"201051344000582","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,600045.9,600045.9,24761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525519,1592524.00
02/07/2017 22:45,2,0.000,ALERT,211.93,301.17,59.965,1486525503,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,615418.7,615418.7,24698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525521,1592525.00
02/07/2017 22:45,2,0.000,ALERT,211.70,299.37,59.928,1486525503,"274151322000094","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,721308.7,721308.7,25001,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525523,1592526.00
02/07/2017 22:45,2,0.000,ALERT,212.83,303.28,59.959,1486525503,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,624403.7,624403.7,24671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525525,1592527.00
02/07/2017 22:45,2,0.000,ALERT,212.16,301.47,59.954,1486525503,"201051344000890","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,612499.6,612499.6,24741,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525527,1592528.00
02/07/2017 22:45,2,0.000,ALERT,212.16,300.87,59.954,1486525503,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,613606.4,613606.4,24738,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525528,1592529.00
02/07/2017 22:45,2,0.000,ALERT,212.38,300.57,59.959,1486525503,"201051344000417","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,596636.1,596636.1,24927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525530,1592530.00
02/07/2017 22:45,2,0.000,ALERT,211.93,301.17,59.986,1486525503,"274151322000083","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,867602.5,867602.5,24200,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525532,1592531.00
02/07/2017 22:45,2,0.000,ALERT,212.38,300.57,59.922,1486525503,"274151322000076","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,924794.6,924794.6,24306,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525534,1592532.00
02/07/2017 22:45,2,0.000,ALERT,212.83,303.28,59.959,1486525503,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,607272.2,607272.2,24812,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525536,1592533.00
02/07/2017 22:45,2,0.000,ALERT,211.93,301.17,59.949,1486525503,"274151322000095","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,916223.0,916223.0,24383,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525537,1592534.00
02/07/2017 22:45,2,0.000,ALERT,212.38,302.37,59.959,1486525503,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,568965.3,568965.3,24848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525539,1592535.00
02/07/2017 22:45,2,0.000,ALERT,211.93,300.27,59.965,1486525503,"201051344001025","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,613415.5,613415.5,24878,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525541,1592536.00
02/07/2017 22:45,2,0.000,ALERT,212.61,302.37,59.954,1486525503,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,617602.4,617602.4,24499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525543,1592537.00
02/07/2017 22:45,2,0.000,ALERT,213.29,302.37,59.954,1486525503,"201051344000853","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,617147.0,617147.0,24354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525545,1592538.00
02/07/2017 22:45,2,0.000,ALERT,212.61,301.47,59.986,1486525503,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,613489.6,613489.6,24618,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525546,1592539.00
02/07/2017 22:45,2,0.000,ALERT,212.38,300.87,59.981,1486525503,"201051344000917","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,610040.1,610040.1,24643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525548,1592540.00
02/07/2017 22:45,2,0.000,ALERT,212.38,301.17,59.965,1486525503,"201051344001145","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,617238.6,617238.6,24476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525550,1592541.00
02/07/2017 22:45,2,0.000,ALERT,212.16,300.27,59.959,1486525503,"201051344000651","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,608115.7,608115.7,24791,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525552,1592542.00
02/07/2017 22:45,2,0.000,ALERT,211.25,299.37,60.002,1486525503,"274151322000088","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,831981.6,831981.6,24375,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525554,1592543.00
02/07/2017 22:45,2,0.000,ALERT,212.38,299.37,59.975,1486525503,"274151322000068","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,722118.9,722118.9,24906,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525555,1592544.00
02/07/2017 22:45,2,0.000,ALERT,211.70,301.17,59.959,1486525503,"201051344001135","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,603614.8,603614.8,24860,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525557,1592545.00
02/07/2017 22:45,2,0.000,ALERT,212.38,302.98,59.965,1486525503,"201051344000594","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,619846.8,619846.8,24714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525559,1592546.00
02/07/2017 22:45,2,0.000,ALERT,212.38,300.87,59.922,1486525503,"201051344001203","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,612020.1,612020.1,24836,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525561,1592547.00
02/07/2017 22:45,2,0.000,ALERT,211.25,299.97,59.954,1486525503,"274151322000054","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,848531.5,848531.5,24360,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525563,1592548.00
02/07/2017 22:45,2,0.000,ALERT,213.06,302.07,59.965,1486525503,"201051344000867","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,606109.2,606109.2,24868,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525565,1592549.00
02/07/2017 22:45,2,0.000,ALERT,212.16,301.17,59.970,1486525503,"201051344001093","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,609284.9,609284.9,24716,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525567,1592550.00
02/07/2017 22:45,2,0.000,ALERT,212.61,302.37,59.965,1486525503,"201051344000900","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,625539.0,625539.0,24266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525568,1592551.00
02/07/2017 22:45,2,0.000,ALERT,212.83,301.47,59.965,1486525503,"201051344000648","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,614996.7,614996.7,24337,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525570,1592552.00
02/07/2017 22:45,2,0.000,ALERT,212.83,302.98,59.922,1486525503,"201051344000569","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,626917.8,626917.8,24252,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525572,1592553.00
02/07/2017 22:45,2,0.000,ALERT,212.61,302.37,59.965,1486525503,"201051344000983","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,618551.9,618551.9,24430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486525574,1592554.00
02/07/2017 22:45,2,0.000,ALERT,212.83,302.37,59.970,1486525503,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,606752.1,606752.1,24762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525576,1592555.00
02/07/2017 22:45,2,0.000,ALERT,213.29,302.98,59.938,1486525503,"201051344000576","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,617875.8,617875.8,24321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525577,1592556.00
02/07/2017 22:45,2,0.000,ALERT,211.70,299.67,59.959,1486525503,"274151322000087","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,820325.0,820325.0,24653,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486525579,1592557.00
02/07/2017 23:00,2,0.000,ALERT,213.74,303.28,59.970,1486526403,"201051344000645","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,616927.2,616927.2,24350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526405,1592558.00
02/07/2017 23:00,2,0.000,ALERT,212.38,301.17,59.959,1486526403,"274151322000085","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,847118.3,847118.3,24400,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526407,1592559.00
02/07/2017 23:00,2,0.000,ALERT,214.19,303.58,59.975,1486526403,"201051344000633","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,605967.2,605967.2,24839,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526409,1592560.00
02/07/2017 23:00,2,0.000,ALERT,213.51,303.58,59.970,1486526403,"201051344000469","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,608859.9,608859.9,24790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526411,1592561.00
02/07/2017 23:00,2,0.000,ALERT,212.61,301.77,59.981,1486526403,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,604741.7,604741.7,24727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526412,1592562.00
02/07/2017 23:00,2,0.000,ALERT,211.93,302.07,59.975,1486526403,"274151322000052","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,876161.8,876161.8,24160,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526414,1592563.00
02/07/2017 23:00,2,0.000,ALERT,212.83,302.07,59.981,1486526403,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,615225.7,615225.7,24872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526416,1592564.00
02/07/2017 23:00,2,0.000,ALERT,212.83,302.07,59.975,1486526403,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,608630.9,608630.9,24557,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526418,1592565.00
02/07/2017 23:00,2,0.000,ALERT,213.29,302.68,59.996,1486526403,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,600045.9,600045.9,24763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526420,1592566.00
02/07/2017 23:00,2,0.000,ALERT,212.38,301.47,59.965,1486526403,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,615418.7,615418.7,24700,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526422,1592567.00
02/07/2017 23:00,2,0.000,ALERT,212.16,300.57,59.949,1486526403,"274151322000094","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,721308.7,721308.7,25003,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526423,1592568.00
02/07/2017 23:00,2,0.000,ALERT,213.29,303.88,59.991,1486526403,"201051344000579","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,624403.7,624403.7,24673,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526425,1592569.00
02/07/2017 23:00,2,0.000,ALERT,212.61,302.37,59.959,1486526403,"201051344000890","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,612499.6,612499.6,24743,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526427,1592570.00
02/07/2017 23:00,2,0.000,ALERT,212.83,301.77,59.970,1486526403,"201051344000438","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,613606.4,613606.4,24740,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526429,1592571.00
02/07/2017 23:00,2,0.000,ALERT,213.06,301.17,59.922,1486526403,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,596636.1,596636.1,24929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526431,1592572.00
02/07/2017 23:00,2,0.000,ALERT,212.38,302.37,59.959,1486526403,"274151322000083","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,867602.5,867602.5,24202,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526432,1592573.00
02/07/2017 23:00,2,0.000,ALERT,212.83,301.47,60.007,1486526403,"274151322000076","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,924794.6,924794.6,24308,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526434,1592574.00
02/07/2017 23:00,2,0.000,ALERT,213.29,304.18,59.970,1486526403,"201051344000868","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,607272.2,607272.2,24814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526436,1592575.00
02/07/2017 23:00,2,0.000,ALERT,212.16,302.07,59.954,1486526403,"274151322000095","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,916223.0,916223.0,24385,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526438,1592576.00
02/07/2017 23:00,2,0.000,ALERT,213.06,303.28,59.959,1486526403,"201051344000988","219011344069620",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,568965.3,568965.3,24850,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526440,1592577.00
02/07/2017 23:00,2,0.000,ALERT,212.61,300.87,59.959,1486526403,"201051344001025","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,613415.5,613415.5,24880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526442,1592578.00
02/07/2017 23:00,2,0.000,ALERT,213.29,303.58,59.970,1486526403,"201051344000458","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,617602.4,617602.4,24501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526443,1592579.00
02/07/2017 23:00,2,0.000,ALERT,213.96,303.28,59.949,1486526403,"201051344000853","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,617147.0,617147.0,24356,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526445,1592580.00
02/07/2017 23:00,2,0.000,ALERT,213.06,301.77,59.970,1486526403,"201051344000685","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,613489.6,613489.6,24620,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526447,1592581.00
02/07/2017 23:00,2,0.000,ALERT,213.06,301.47,59.938,1486526403,"201051344000917","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,610040.1,610040.1,24645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526449,1592582.00
02/07/2017 23:00,2,0.000,ALERT,213.06,301.77,59.928,1486526403,"201051344001145","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,617238.6,617238.6,24478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526451,1592583.00
02/07/2017 23:00,2,0.000,ALERT,212.83,300.87,59.965,1486526403,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,608115.7,608115.7,24793,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526452,1592584.00
02/07/2017 23:00,2,0.000,ALERT,211.70,301.17,59.954,1486526403,"274151322000088","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,831981.6,831981.6,24377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526454,1592585.00
02/07/2017 23:00,2,0.000,ALERT,213.06,300.87,59.954,1486526403,"274151322000068","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,722118.9,722118.9,24908,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526456,1592586.00
02/07/2017 23:00,2,0.000,ALERT,212.38,301.77,59.959,1486526403,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,603614.8,603614.8,24862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526458,1592587.00
02/07/2017 23:00,2,0.000,ALERT,213.06,303.88,59.949,1486526403,"201051344000594","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,619846.8,619846.8,24716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526459,1592588.00
02/07/2017 23:00,2,0.000,ALERT,212.83,301.17,59.986,1486526403,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,612020.1,612020.1,24838,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526461,1592589.00
02/07/2017 23:00,2,0.000,ALERT,212.16,301.77,59.949,1486526403,"274151322000054","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,848531.5,848531.5,24362,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526463,1592590.00
02/07/2017 23:00,2,0.000,ALERT,213.51,302.68,59.954,1486526403,"201051344000867","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,606109.2,606109.2,24870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526465,1592591.00
