ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/07/2017 23:00,2,0.000,ALERT,212.61,301.77,59.996,1486526403,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,609284.9,609284.9,24718,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526467,1592592.00
02/07/2017 23:00,2,0.000,ALERT,213.29,303.28,59.954,1486526403,"201051344000900","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,625539.0,625539.0,24268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526469,1592593.00
02/07/2017 23:00,2,0.000,ALERT,213.51,302.68,59.959,1486526403,"201051344000648","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,614996.7,614996.7,24339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526470,1592594.00
02/07/2017 23:00,2,0.000,ALERT,213.29,303.88,59.944,1486526403,"201051344000569","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,626917.8,626917.8,24254,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526472,1592595.00
02/07/2017 23:00,2,0.000,ALERT,213.29,303.58,59.954,1486526403,"201051344000983","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,618551.9,618551.9,24432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526474,1592596.00
02/07/2017 23:00,2,0.000,ALERT,213.51,303.28,59.944,1486526403,"201051344001158","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,606752.1,606752.1,24764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486526476,1592597.00
02/07/2017 23:00,2,0.000,ALERT,213.74,303.88,59.959,1486526403,"201051344000576","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,617875.8,617875.8,24323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526478,1592598.00
02/07/2017 23:00,2,0.000,ALERT,212.38,300.27,59.959,1486526403,"274151322000087","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,820325.0,820325.0,24655,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486526479,1592599.00
02/07/2017 23:15,2,0.000,ALERT,213.74,303.58,59.949,1486527304,"201051344000645","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,616927.2,616927.2,24352,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527306,1592600.00
02/07/2017 23:15,2,0.000,ALERT,212.61,302.07,59.996,1486527304,"274151322000085","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,847118.3,847118.3,24402,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527307,1592601.00
02/07/2017 23:15,2,0.000,ALERT,214.19,303.58,59.986,1486527304,"201051344000633","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,605967.2,605967.2,24841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527309,1592602.00
02/07/2017 23:15,2,0.000,ALERT,213.29,303.88,59.975,1486527304,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,608859.9,608859.9,24792,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527311,1592603.00
02/07/2017 23:15,2,0.000,ALERT,212.38,302.07,59.981,1486527304,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,604741.7,604741.7,24729,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527313,1592604.00
02/07/2017 23:15,2,0.000,ALERT,211.93,301.47,59.975,1486527304,"274151322000052","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,876161.8,876161.8,24162,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527315,1592605.00
02/07/2017 23:15,2,0.000,ALERT,212.61,302.37,59.996,1486527304,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,615225.7,615225.7,24874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527316,1592606.00
02/07/2017 23:15,2,0.000,ALERT,212.61,302.68,59.991,1486527304,"201051344001230","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,608630.9,608630.9,24559,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527318,1592607.00
02/07/2017 23:15,2,0.000,ALERT,213.06,302.98,59.981,1486527304,"201051344000582","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,600045.9,600045.9,24765,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527320,1592608.00
02/07/2017 23:15,2,0.000,ALERT,211.93,302.07,59.981,1486527304,"201051344000955","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,615418.7,615418.7,24702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527322,1592609.00
02/07/2017 23:15,2,0.000,ALERT,212.16,301.17,59.975,1486527304,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,721308.7,721308.7,25005,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527324,1592610.00
02/07/2017 23:15,2,0.000,ALERT,213.29,304.18,59.933,1486527304,"201051344000579","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,624403.7,624403.7,24675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527325,1592611.00
02/07/2017 23:15,2,0.000,ALERT,212.38,302.68,59.970,1486527304,"201051344000890","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,612499.6,612499.6,24745,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527327,1592612.00
02/07/2017 23:15,2,0.000,ALERT,212.61,302.07,59.970,1486527304,"201051344000438","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,613606.4,613606.4,24742,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527329,1592613.00
02/07/2017 23:15,2,0.000,ALERT,212.83,301.47,59.954,1486527304,"201051344000417","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,596636.1,596636.1,24931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527331,1592614.00
02/07/2017 23:15,2,0.000,ALERT,212.16,301.47,59.949,1486527304,"274151322000083","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,867602.5,867602.5,24204,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527332,1592615.00
02/07/2017 23:15,2,0.000,ALERT,212.83,301.77,59.965,1486527304,"274151322000076","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,924794.6,924794.6,24310,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527334,1592616.00
02/07/2017 23:15,2,0.000,ALERT,213.06,304.18,59.965,1486527304,"201051344000868","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,607272.2,607272.2,24816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527336,1592617.00
02/07/2017 23:15,2,0.000,ALERT,211.93,302.37,59.991,1486527304,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,916223.0,916223.0,24387,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527338,1592618.00
02/07/2017 23:15,2,0.000,ALERT,213.06,303.58,59.996,1486527304,"201051344000988","219011344069620",0.00,-6.50,0,298.77,305.38,0.0,0.0,0.000,568965.3,568965.3,24852,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527340,1592619.00
02/07/2017 23:15,2,0.000,ALERT,212.16,301.17,59.938,1486527304,"201051344001025","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,613415.5,613415.5,24882,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527342,1592620.00
02/07/2017 23:15,2,0.000,ALERT,213.06,303.58,59.970,1486527304,"201051344000458","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,617602.4,617602.4,24503,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527344,1592621.00
02/07/2017 23:15,2,0.000,ALERT,213.74,303.28,59.965,1486527304,"201051344000853","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,617147.0,617147.0,24358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527345,1592622.00
02/07/2017 23:15,2,0.000,ALERT,212.83,302.07,59.965,1486527304,"201051344000685","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,613489.6,613489.6,24622,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527347,1592623.00
02/07/2017 23:15,2,0.000,ALERT,212.83,301.77,59.959,1486527304,"201051344000917","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,610040.1,610040.1,24647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527349,1592624.00
02/07/2017 23:15,2,0.000,ALERT,212.83,302.37,59.965,1486527304,"201051344001145","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,617238.6,617238.6,24480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527351,1592625.00
02/07/2017 23:15,2,0.000,ALERT,212.38,301.17,59.965,1486527304,"201051344000651","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,608115.7,608115.7,24795,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527353,1592626.00
02/07/2017 23:15,2,0.000,ALERT,211.48,300.87,59.965,1486527304,"274151322000088","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,831981.6,831981.6,24379,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527354,1592627.00
02/07/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1486527304,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,722118.9,722118.9,24910,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527356,1592628.00
02/07/2017 23:15,2,0.000,ALERT,212.16,301.77,60.002,1486527304,"201051344001135","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,603614.8,603614.8,24864,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527358,1592629.00
02/07/2017 23:15,2,0.000,ALERT,212.83,303.88,59.981,1486527304,"201051344000594","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,619846.8,619846.8,24718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527360,1592630.00
02/07/2017 23:15,2,0.000,ALERT,212.61,301.77,59.965,1486527304,"201051344001203","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,612020.1,612020.1,24840,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527361,1592631.00
02/07/2017 23:15,2,0.000,ALERT,211.93,301.77,59.975,1486527304,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,848531.5,848531.5,24364,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527363,1592632.00
02/07/2017 23:15,2,0.000,ALERT,213.29,302.68,59.970,1486527304,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.98,0.0,0.0,0.000,606109.2,606109.2,24872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527365,1592633.00
02/07/2017 23:15,2,0.000,ALERT,212.61,302.37,59.975,1486527304,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,609284.9,609284.9,24720,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527367,1592634.00
02/07/2017 23:15,2,0.000,ALERT,213.06,303.28,59.975,1486527304,"201051344000900","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,625539.0,625539.0,24270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527369,1592635.00
02/07/2017 23:15,2,0.000,ALERT,213.29,302.37,59.970,1486527304,"201051344000648","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,614996.7,614996.7,24341,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527370,1592636.00
02/07/2017 23:15,2,0.000,ALERT,213.06,303.58,59.996,1486527304,"201051344000569","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,626917.8,626917.8,24256,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527372,1592637.00
02/07/2017 23:15,2,0.000,ALERT,213.06,303.28,59.986,1486527304,"201051344000983","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,618551.9,618551.9,24434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527374,1592638.00
02/07/2017 23:15,2,0.000,ALERT,213.29,303.28,59.986,1486527304,"201051344001158","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,606752.1,606752.1,24766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527376,1592639.00
02/07/2017 23:15,2,0.000,ALERT,213.51,303.58,59.981,1486527304,"201051344000576","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,617875.8,617875.8,24325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486527378,1592640.00
02/07/2017 23:15,2,0.000,ALERT,212.16,300.57,59.996,1486527304,"274151322000087","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,820325.0,820325.0,24657,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486527380,1592641.00
02/07/2017 23:30,2,0.000,ALERT,213.96,303.88,59.996,1486528203,"201051344000645","219011344069620",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,616927.2,616927.2,24354,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528205,1592642.00
02/07/2017 23:30,2,0.000,ALERT,212.38,301.17,59.991,1486528203,"274151322000085","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,847118.3,847118.3,24404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528207,1592643.00
02/07/2017 23:30,2,0.000,ALERT,214.19,303.88,60.023,1486528203,"201051344000633","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,605967.2,605967.2,24843,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528209,1592644.00
02/07/2017 23:30,2,0.000,ALERT,213.51,303.88,60.007,1486528203,"201051344000469","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,608859.9,608859.9,24794,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528211,1592645.00
02/07/2017 23:30,2,0.000,ALERT,212.61,302.68,60.039,1486528203,"201051344000646","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,604741.7,604741.7,24731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528213,1592646.00
02/07/2017 23:30,2,0.000,ALERT,211.93,301.77,59.996,1486528203,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,876161.8,876161.8,24164,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528214,1592647.00
02/07/2017 23:30,2,0.000,ALERT,212.83,302.98,60.028,1486528203,"201051344000585","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,615225.7,615225.7,24876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528216,1592648.00
02/07/2017 23:30,2,0.000,ALERT,212.83,303.28,60.007,1486528203,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,608630.9,608630.9,24561,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528218,1592649.00
02/07/2017 23:30,2,0.000,ALERT,213.29,303.58,60.012,1486528203,"201051344000582","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,600045.9,600045.9,24767,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528220,1592650.00
02/07/2017 23:30,2,0.000,ALERT,212.38,302.68,60.007,1486528203,"201051344000955","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,615418.7,615418.7,24704,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528221,1592651.00
02/07/2017 23:30,2,0.000,ALERT,212.16,300.87,59.991,1486528203,"274151322000094","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,721308.7,721308.7,25007,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528223,1592652.00
02/07/2017 23:30,2,0.000,ALERT,213.51,304.48,59.959,1486528203,"201051344000579","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,624403.7,624403.7,24677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528225,1592653.00
02/07/2017 23:30,2,0.000,ALERT,212.61,303.58,60.002,1486528203,"201051344000890","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,612499.6,612499.6,24747,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528227,1592654.00
02/07/2017 23:30,2,0.000,ALERT,212.83,302.68,60.007,1486528203,"201051344000438","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,613606.4,613606.4,24744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528229,1592655.00
02/07/2017 23:30,2,0.000,ALERT,213.06,302.37,60.002,1486528203,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,596636.1,596636.1,24933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528231,1592656.00
02/07/2017 23:30,2,0.000,ALERT,212.38,302.07,60.002,1486528203,"274151322000083","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,867602.5,867602.5,24206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528232,1592657.00
02/07/2017 23:30,2,0.000,ALERT,212.83,301.17,60.028,1486528203,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,924794.6,924794.6,24312,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528234,1592658.00
02/07/2017 23:30,2,0.000,ALERT,213.29,304.78,60.012,1486528203,"201051344000868","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,607272.2,607272.2,24818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528236,1592659.00
02/07/2017 23:30,2,0.000,ALERT,212.16,302.07,59.996,1486528203,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,916223.0,916223.0,24389,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528238,1592660.00
02/07/2017 23:30,2,0.000,ALERT,213.06,303.58,60.023,1486528203,"201051344000988","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,568965.3,568965.3,24854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528240,1592661.00
02/07/2017 23:30,2,0.000,ALERT,212.61,302.37,60.007,1486528203,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,613415.5,613415.5,24884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528241,1592662.00
02/07/2017 23:30,2,0.000,ALERT,213.51,303.58,59.996,1486528203,"201051344000458","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,617602.4,617602.4,24505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528243,1592663.00
02/07/2017 23:30,2,0.000,ALERT,213.96,303.28,60.018,1486528203,"201051344000853","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,617147.0,617147.0,24360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528245,1592664.00
02/07/2017 23:30,2,0.000,ALERT,213.29,302.98,60.007,1486528203,"201051344000685","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,613489.6,613489.6,24624,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528247,1592665.00
02/07/2017 23:30,2,0.000,ALERT,213.06,302.37,60.007,1486528203,"201051344000917","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,610040.1,610040.1,24649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528248,1592666.00
02/07/2017 23:30,2,0.000,ALERT,213.29,303.28,60.007,1486528203,"201051344001145","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,617238.6,617238.6,24482,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528250,1592667.00
02/07/2017 23:30,2,0.000,ALERT,213.06,302.07,60.018,1486528203,"201051344000651","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,608115.7,608115.7,24797,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528252,1592668.00
02/07/2017 23:30,2,0.000,ALERT,211.93,300.87,60.007,1486528203,"274151322000088","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,831981.6,831981.6,24381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528254,1592669.00
02/07/2017 23:30,2,0.000,ALERT,213.06,300.87,60.012,1486528203,"274151322000068","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,722118.9,722118.9,24912,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528256,1592670.00
02/07/2017 23:30,2,0.000,ALERT,212.61,302.68,60.028,1486528203,"201051344001135","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,603614.8,603614.8,24866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528257,1592671.00
02/07/2017 23:30,2,0.000,ALERT,213.06,304.18,60.007,1486528203,"201051344000594","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,619846.8,619846.8,24720,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528259,1592672.00
02/07/2017 23:30,2,0.000,ALERT,213.06,302.68,60.002,1486528203,"201051344001203","219011344069620",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,612020.1,612020.1,24842,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528261,1592673.00
02/07/2017 23:30,2,0.000,ALERT,212.16,301.77,59.996,1486528203,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,848531.5,848531.5,24366,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528263,1592674.00
02/07/2017 23:30,2,0.000,ALERT,213.74,303.58,60.012,1486528203,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,606109.2,606109.2,24874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528265,1592675.00
02/07/2017 23:30,2,0.000,ALERT,212.83,302.98,60.007,1486528203,"201051344001093","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,609284.9,609284.9,24722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528267,1592676.00
02/07/2017 23:30,2,0.000,ALERT,213.29,304.18,60.012,1486528203,"201051344000900","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,625539.0,625539.0,24272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486528269,1592677.00
02/07/2017 23:30,2,0.000,ALERT,213.51,302.37,60.007,1486528203,"201051344000648","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,614996.7,614996.7,24343,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528271,1592678.00
02/07/2017 23:30,2,0.000,ALERT,213.51,304.18,59.970,1486528203,"201051344000569","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,626917.8,626917.8,24258,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528272,1592679.00
02/07/2017 23:30,2,0.000,ALERT,213.51,303.88,60.012,1486528203,"201051344000983","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,618551.9,618551.9,24436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528274,1592680.00
02/07/2017 23:30,2,0.000,ALERT,213.74,303.88,60.012,1486528203,"201051344001158","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,606752.1,606752.1,24768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528276,1592681.00
02/07/2017 23:30,2,0.000,ALERT,213.96,304.18,60.023,1486528203,"201051344000576","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,617875.8,617875.8,24327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528278,1592682.00
02/07/2017 23:30,2,0.000,ALERT,212.38,300.87,60.007,1486528203,"274151322000087","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,820325.0,820325.0,24659,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486528280,1592683.00
02/07/2017 23:45,2,0.000,ALERT,212.83,302.07,59.986,1486529103,"201051344000645","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,616927.2,616927.2,24356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529105,1592684.00
02/07/2017 23:45,2,0.000,ALERT,211.48,299.97,59.986,1486529103,"274151322000085","219011344069620",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,847118.3,847118.3,24406,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529107,1592685.00
02/07/2017 23:45,2,0.000,ALERT,213.06,302.07,59.986,1486529103,"201051344000633","219011344069620",0.00,-8.00,0,299.37,305.68,0.0,0.0,0.000,605967.2,605967.2,24845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529108,1592686.00
02/07/2017 23:45,2,0.000,ALERT,212.38,302.07,59.996,1486529103,"201051344000469","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,608859.9,608859.9,24796,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529110,1592687.00
02/07/2017 23:45,2,0.000,ALERT,211.03,299.97,59.986,1486529103,"201051344000646","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,604741.7,604741.7,24733,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529112,1592688.00
02/07/2017 23:45,2,0.000,ALERT,211.03,300.27,59.991,1486529103,"274151322000052","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,876161.8,876161.8,24166,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529114,1592689.00
02/07/2017 23:45,2,0.000,ALERT,211.48,300.27,59.986,1486529103,"201051344000585","219011344069620",0.00,-8.00,0,297.57,304.78,0.0,0.0,0.000,615225.7,615225.7,24878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529115,1592690.00
02/07/2017 23:45,2,0.000,ALERT,211.25,300.27,60.023,1486529103,"201051344001230","219011344069620",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,608630.9,608630.9,24563,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529117,1592691.00
02/07/2017 23:45,2,0.000,ALERT,211.93,300.87,60.034,1486529103,"201051344000582","219011344069620",0.00,-8.50,0,298.77,305.38,0.0,0.0,0.000,600045.9,600045.9,24769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529119,1592692.00
02/07/2017 23:45,2,0.000,ALERT,211.03,299.97,59.991,1486529103,"201051344000955","219011344069620",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,615418.7,615418.7,24706,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529121,1592693.00
02/07/2017 23:45,2,0.000,ALERT,211.25,299.37,59.981,1486529103,"274151322000094","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,721308.7,721308.7,25009,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529123,1592694.00
02/07/2017 23:45,2,0.000,ALERT,212.38,302.68,59.981,1486529103,"201051344000579","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,624403.7,624403.7,24679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529125,1592695.00
02/07/2017 23:45,2,0.000,ALERT,211.03,300.27,59.986,1486529103,"201051344000890","219011344069620",0.00,-6.50,0,298.77,305.98,0.0,0.0,0.000,612499.6,612499.6,24749,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529127,1592696.00
02/07/2017 23:45,2,0.000,ALERT,211.48,299.97,59.986,1486529103,"201051344000438","219011344069620",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,613606.4,613606.4,24746,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529129,1592697.00
02/07/2017 23:45,2,0.000,ALERT,211.48,299.37,59.938,1486529103,"201051344000417","219011344069620",0.00,-8.00,0,297.57,304.18,0.0,0.0,0.000,596636.1,596636.1,24935,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529130,1592698.00
02/07/2017 23:45,2,0.000,ALERT,210.80,299.37,59.970,1486529103,"274151322000083","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,867602.5,867602.5,24208,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529132,1592699.00
02/07/2017 23:45,2,0.000,ALERT,211.93,299.97,59.981,1486529103,"274151322000076","219011344069620",0.00,-7.00,0,298.17,304.48,0.0,0.0,0.000,924794.6,924794.6,24314,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529134,1592700.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.68,59.970,1486529103,"201051344000868","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,607272.2,607272.2,24820,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529136,1592701.00
02/07/2017 23:45,2,0.000,ALERT,211.25,300.87,59.965,1486529103,"274151322000095","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,916223.0,916223.0,24391,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529138,1592702.00
02/07/2017 23:45,2,0.000,ALERT,211.93,301.77,59.965,1486529103,"201051344000988","219011344069620",0.00,-7.00,0,297.87,305.68,0.0,0.0,0.000,568965.3,568965.3,24856,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529139,1592703.00
02/07/2017 23:45,2,0.000,ALERT,211.25,299.07,59.965,1486529103,"201051344001025","219011344069620",0.00,-8.50,0,297.57,305.38,0.0,0.0,0.000,613415.5,613415.5,24886,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529141,1592704.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.37,59.954,1486529103,"201051344000458","219011344069620",0.00,-5.50,0,300.57,306.58,0.0,0.0,0.000,617602.4,617602.4,24507,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529143,1592705.00
02/07/2017 23:45,2,0.000,ALERT,212.83,302.07,59.944,1486529103,"201051344000853","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,617147.0,617147.0,24362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529145,1592706.00
02/07/2017 23:45,2,0.000,ALERT,211.70,299.97,59.986,1486529103,"201051344000685","219011344069620",0.00,-7.00,0,297.87,304.78,0.0,0.0,0.000,613489.6,613489.6,24626,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529147,1592707.00
02/07/2017 23:45,2,0.000,ALERT,211.70,299.67,59.959,1486529103,"201051344000917","219011344069620",0.00,-6.00,0,296.96,304.18,0.0,0.0,0.000,610040.1,610040.1,24651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529148,1592708.00
02/07/2017 23:45,2,0.000,ALERT,211.70,300.27,59.954,1486529103,"201051344001145","219011344069620",0.00,-8.00,0,298.47,305.38,0.0,0.0,0.000,617238.6,617238.6,24484,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529150,1592709.00
02/07/2017 23:45,2,0.000,ALERT,211.48,299.37,59.954,1486529103,"201051344000651","219011344069620",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,608115.7,608115.7,24799,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529152,1592710.00
02/07/2017 23:45,2,0.000,ALERT,210.80,299.67,59.954,1486529103,"274151322000088","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,831981.6,831981.6,24383,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529154,1592711.00
02/07/2017 23:45,2,0.000,ALERT,211.93,299.07,59.949,1486529103,"274151322000068","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,722118.9,722118.9,24914,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529156,1592712.00
02/07/2017 23:45,2,0.000,ALERT,211.03,299.97,59.959,1486529103,"201051344001135","219011344069620",0.00,-7.00,0,298.17,305.38,0.0,0.0,0.000,603614.8,603614.8,24868,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529157,1592713.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.68,59.954,1486529103,"201051344000594","219011344069620",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,619846.8,619846.8,24722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529159,1592714.00
02/07/2017 23:45,2,0.000,ALERT,211.25,299.37,59.959,1486529103,"201051344001203","219011344069620",0.00,-8.00,0,298.17,306.28,0.0,0.0,0.000,612020.1,612020.1,24844,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529161,1592715.00
02/07/2017 23:45,2,0.000,ALERT,211.03,299.37,59.959,1486529103,"274151322000054","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,848531.5,848531.5,24368,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529163,1592716.00
02/07/2017 23:45,2,0.000,ALERT,212.61,301.47,59.959,1486529103,"201051344000867","219011344069620",0.00,-6.00,0,299.97,305.98,0.0,0.0,0.000,606109.2,606109.2,24876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529165,1592717.00
02/07/2017 23:45,2,0.000,ALERT,211.25,299.67,59.959,1486529103,"201051344001093","219011344069620",0.00,-6.00,0,297.57,304.48,0.0,0.0,0.000,609284.9,609284.9,24724,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529166,1592718.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.07,59.959,1486529103,"201051344000900","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,625539.0,625539.0,24274,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529168,1592719.00
02/07/2017 23:45,2,0.000,ALERT,212.38,301.17,59.933,1486529103,"201051344000648","219011344069620",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,614996.7,614996.7,24345,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486529170,1592720.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.37,59.944,1486529103,"201051344000569","219011344069620",0.00,-8.00,0,301.17,306.88,0.0,0.0,0.000,626917.8,626917.8,24260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529172,1592721.00
02/07/2017 23:45,2,0.000,ALERT,212.16,302.07,59.944,1486529103,"201051344000983","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,618551.9,618551.9,24438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529174,1592722.00
02/07/2017 23:45,2,0.000,ALERT,212.38,301.77,59.975,1486529103,"201051344001158","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,606752.1,606752.1,24770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529175,1592723.00
02/07/2017 23:45,2,0.000,ALERT,212.61,302.07,59.944,1486529103,"201051344000576","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,617875.8,617875.8,24329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529177,1592724.00
02/07/2017 23:45,2,0.000,ALERT,211.25,298.77,59.944,1486529103,"274151322000087","219011344069620",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,820325.0,820325.0,24661,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486529179,1592725.00
